Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,114.05,15.91
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,241.09,184.99
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,319.0,262.03
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,405.8,340.1
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,476.11,402.49
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,550.28,465.97
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,606.9,512.46
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,669.96,561.66
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,635.64,532.7
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,576.86,484.44
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,719.01,594.93
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,853.6,693.49
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,859.35,694.94
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,861.26,694.78
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,723.05,590.37
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,557.67,459.08
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,788.57,639.7
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,985.33,778.08
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,985.53,774.11
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,982.2,770.02
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,974.23,761.44
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,962.79,750.62
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,833.78,659.54
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,689.97,556.04
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,629.1,511.38
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,569.02,465.33
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,535.69,440.22
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,501.89,414.14
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,465.71,386.26
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,429.08,357.37
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,385.61,322.67
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,342.81,287.4
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,292.07,243.78
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,243.9,201.1
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,188.51,151.12
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,138.08,98.53
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,63.32,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,6.98,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,14.0,5.46
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,22.28,13.08
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,30.58,20.48
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,39.31,28.2
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,48.59,36.34
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,57.07,43.7
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,65.61,51.05
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,73.72,57.86
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,81.92,64.65
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,100.43,80.29
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,119.36,96.17
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,163.03,133.53
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,226.95,187.36
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,288.3,239.63
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,371.5,309.0
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,528.33,440.25
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,688.64,569.8
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,528.55,438.62
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,348.35,288.34
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,289.52,239.22
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,231.73,190.19
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,386.2,322.91
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,535.58,447.55
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,470.83,393.73
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,389.64,326.67
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,231.45,193.71
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,64.38,49.44
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,57.7,43.86
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,51.36,38.47
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,44.7,32.82
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,38.04,27.11
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,30.97,20.91
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,23.92,14.68
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,16.89,8.42
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,9.86,1.9
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,4.92,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,11.54,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,24.29,13.51
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,40.8,28.48
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,56.86,42.66
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,74.61,58.18
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,92.76,73.88
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,110.26,89.04
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,128.33,104.55
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,143.4,117.35
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,158.9,130.41
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,188.24,154.9
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,203.63,167.58
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,244.8,202.08
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,287.31,237.21
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,429.92,357.29
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,577.95,477.99
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,607.82,501.59
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,658.34,541.05
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,479.32,395.27
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,278.84,228.1
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,260.59,213.21
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,242.67,198.27
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,170.28,138.07
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,119.84,95.49
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,114.31,91.01
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,108.9,86.6
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,77.36,60.17
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,48.86,36.1
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,43.85,31.9
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,38.86,27.67
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,33.87,23.45
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,28.89,19.18
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,23.08,14.11
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,17.29,9.02
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,12.33,4.62
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,7.39,0.06
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.69,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,65.02,3.63
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,136.48,101.2
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,183.75,147.64
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,222.75,184.09
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,265.81,222.87
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,310.67,262.36
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,348.63,295.16
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,387.1,327.68
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,418.12,352.81
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,448.86,377.21
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,486.88,408.22
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,525.13,439.08
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,457.44,380.98
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,363.83,301.39
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,493.56,410.1
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,606.51,503.06
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,576.26,477.06
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,543.99,449.78
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,476.79,394.89
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,430.48,356.01
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,478.51,397.21
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,545.95,453.03
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,499.73,414.87
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,434.08,361.33
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,477.09,398.06
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,496.82,415.91
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,440.24,369.71
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,385.81,324.79
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,352.68,297.31
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,320.09,269.9
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,284.22,239.44
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,249.17,209.12
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,210.13,174.84
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,172.37,141.08
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,127.91,101.1
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,77.72,54.92
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,34.73,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,51.02,1.48
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,110.98,81.71
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,155.13,124.49
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,202.44,167.41
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,241.39,202.54
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,281.68,238.07
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,317.55,269.12
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,353.95,300.0
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,383.35,324.46
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,412.56,348.39
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,242.94,205.02
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,67.41,52.04
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,74.2,57.81
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,81.06,63.56
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,58.9,44.67
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,38.08,26.91
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,327.54,276.88
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,602.19,502.69
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,378.07,316.69
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,142.04,114.53
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,254.0,210.8
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,373.36,310.97
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,356.07,296.51
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,319.51,266.59
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,468.88,394.26
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,591.05,496.68
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,635.17,534.13
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,679.39,569.98
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,628.53,529.63
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,577.71,489.0
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,519.24,440.08
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,462.11,391.03
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,413.01,347.61
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,364.43,303.05
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,278.63,226.07
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,202.18,152.25
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,96.96,9.75
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.29,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,4.94,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,102.89,83.06
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,221.38,183.04
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,349.73,292.63
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,484.79,405.16
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,434.8,362.63
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,402.78,334.6
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,280.5,232.23
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,162.78,131.69
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,241.91,198.93
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,306.06,252.94
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,375.33,311.33
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,422.78,351.66
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,363.1,302.19
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,285.34,237.38
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,179.69,148.41
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,74.9,58.44
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,97.1,77.47
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,121.84,98.59
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,109.39,88.14
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,97.11,77.76
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,83.86,66.59
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,70.71,55.35
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,57.06,43.43
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,43.43,31.44
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,30.28,19.82
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,18.15,8.86
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,9.05,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,86.76,7.12
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,184.94,139.39
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,258.71,210.13
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,343.49,285.57
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,420.4,353.14
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,502.9,423.56
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,564.17,474.48
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,626.98,524.07
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,691.49,572.51
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,763.1,624.95
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,806.54,656.09
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,848.17,685.59
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,810.29,655.99
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,757.28,615.57
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,859.57,691.18
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,944.17,750.98
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,956.51,758.67
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,965.48,764.71
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,967.41,766.26
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,965.89,765.58
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,957.63,760.59
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,945.98,753.32
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,926.9,740.48
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,914.92,732.92
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,884.43,711.8
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,851.31,688.72
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,811.43,659.92
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,769.65,629.4
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,719.13,591.74
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,667.77,552.76
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,606.69,504.94
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,546.44,456.09
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,475.72,396.0
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,408.19,336.66
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,328.54,266.09
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,253.04,193.85
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,119.21,37.93
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,10.3,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,20.66,10.84
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,34.47,23.43
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,48.14,35.53
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,62.86,48.43
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,77.58,61.19
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,91.22,72.88
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,104.98,84.52
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,116.12,93.9
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,127.57,103.47
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,221.71,183.84
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,325.33,269.37
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,392.41,323.65
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,482.1,394.21
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,429.5,351.18
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,394.77,322.31
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,449.81,367.43
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,526.75,427.89
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,534.4,433.8
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,541.09,439.53
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,473.15,386.45
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,426.89,349.51
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,357.83,293.62
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,270.84,222.34
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,334.9,276.74
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,376.77,312.31
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,258.39,214.29
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,149.26,121.65
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,133.66,108.76
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,118.53,95.98
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,102.15,82.02
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,86.28,68.35
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,70.42,54.67
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,54.56,40.83
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,39.19,27.32
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,23.51,13.35
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,11.54,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,7.81,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,15.66,6.74
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,26.03,16.15
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,36.92,25.78
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,48.35,35.82
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,59.8,45.81
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,70.78,55.28
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,81.85,64.73
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,89.33,71.05
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,96.95,77.42
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,95.97,76.46
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,95.27,75.73
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,124.9,100.54
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,155.7,125.99
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,129.42,103.79
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,104.6,82.84
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,124.32,99.26
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,144.73,116.12
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,102.84,81.21
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,64.76,49.31
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,102.94,81.4
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,145.23,116.53
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,223.27,182.27
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,287.3,235.37
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,218.02,177.9
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,137.6,110.52
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,114.27,91.35
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,91.55,72.4
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,83.36,65.61
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,75.28,58.83
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,65.23,50.32
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,55.27,41.78
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,45.36,33.2
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,35.58,24.63
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,26.02,16.25
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,16.48,7.75
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,9.46,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.56,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,102.81,14.11
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,217.84,164.89
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,292.67,237.38
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,376.62,312.2
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,446.19,372.93
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,520.16,435.24
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,580.12,484.67
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,637.14,529.14
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,506.25,423.31
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,322.25,268.94
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,416.68,347.86
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,498.64,414.45
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,460.02,379.99
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,397.06,326.78
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,271.43,223.26
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,149.35,119.86
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,151.08,121.39
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,152.95,122.88
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,130.59,104.31
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,109.14,86.48
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,107.27,84.97
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,105.46,83.51
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,73.33,56.61
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,44.73,32.49
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,45.97,33.6
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,47.21,34.71
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,25.6,16.31
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.12,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.7,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.29,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,2.88,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.05,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.41,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,10.3,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,20.66,10.71
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,35.48,24.0
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,50.25,36.97
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,66.07,50.76
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,81.87,64.4
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,96.49,76.93
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,111.37,89.54
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,248.32,207.44
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,385.45,321.71
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,342.77,284.85
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,295.2,244.18
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,254.78,209.26
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,195.19,158.43
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,243.43,198.29
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,274.66,223.77
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,392.56,320.76
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,491.3,399.88
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,457.13,371.31
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,422.37,342.85
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,414.37,336.7
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,406.05,330.21
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,439.35,358.2
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,490.89,399.54
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,404.93,331.18
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,341.47,279.78
