Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,41.05,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,112.39,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,197.2,141.59
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,292.44,235.09
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,367.59,306.08
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,449.57,381.16
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,520.0,443.97
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,593.43,507.15
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,655.98,559.31
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,718.97,609.25
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,768.44,647.41
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,815.72,683.22
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,861.66,717.46
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,896.21,742.44
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,932.02,768.4
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,964.92,791.97
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,990.91,809.99
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,1013.55,825.47
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,1024.06,832.17
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,1030.7,836.17
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,1034.62,838.03
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,1034.8,837.28
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,1027.24,829.69
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,1027.6,828.21
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,876.41,715.26
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,709.53,585.02
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,833.13,685.12
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,928.31,758.54
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,889.13,729.46
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,847.55,698.94
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,803.09,666.09
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,756.52,631.17
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,697.82,586.57
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,638.94,540.94
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,572.95,486.02
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,508.37,430.23
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,431.01,362.09
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,362.42,299.44
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,276.27,221.24
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,200.92,147.23
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,90.46,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.13,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.1,3.08
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,18.13,9.67
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,26.41,17.05
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,34.71,24.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,43.45,32.1
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,52.2,39.7
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,60.51,46.84
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,68.9,53.97
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,108.43,87.74
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,149.98,122.74
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,273.08,227.92
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,407.57,338.76
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,560.98,463.09
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,725.81,590.53
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,763.12,617.81
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,799.2,644.11
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,905.24,721.33
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,992.21,782.69
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,998.01,786.56
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,1000.23,788.78
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,1002.09,791.29
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,1000.07,791.19
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,984.75,780.8
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,965.98,768.15
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,942.29,752.61
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,915.24,735.0
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,877.83,708.03
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,837.99,679.44
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,794.32,647.04
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,748.57,612.77
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,691.25,570.94
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,633.67,527.97
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,569.82,476.67
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,507.15,424.03
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,432.18,359.46
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,365.24,299.44
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,282.79,225.44
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,210.12,155.09
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,94.7,6.76
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,33.97,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,96.16,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,174.94,127.77
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,258.64,206.36
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,330.15,271.32
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,409.02,340.78
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,348.83,292.74
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,245.45,205.51
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,278.18,233.5
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,311.74,261.29
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,433.84,362.61
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,569.93,471.12
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,713.79,582.81
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,852.69,684.19
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,889.65,708.85
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,924.06,732.33
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,900.0,713.88
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,863.48,687.02
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,625.04,505.55
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,323.59,262.09
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,455.22,370.87
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,587.42,475.18
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,463.59,376.46
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,341.16,277.28
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,432.2,352.66
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,499.33,407.48
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,368.9,301.94
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,206.57,167.9
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,344.48,284.68
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,457.58,377.58
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,295.2,244.45
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,133.12,107.4
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,269.91,226.35
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,380.58,319.22
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,332.0,278.16
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,285.8,238.87
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,237.42,197.03
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,191.67,156.56
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,142.77,112.9
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,98.06,71.49
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,44.88,7.03
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,33.26,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,94.96,2.95
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,174.27,128.04
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,259.98,207.07
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,331.43,271.59
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,410.24,340.47
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,476.09,396.09
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,545.07,451.96
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,606.5,500.63
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,665.4,544.36
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,720.59,583.03
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,775.28,620.28
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,821.14,651.43
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,865.14,680.81
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,901.17,704.16
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,934.55,725.5
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,961.03,741.35
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,984.32,754.94
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,1000.28,763.53
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,1012.68,769.81
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,1005.81,761.74
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,1007.08,759.23
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,1001.59,751.6
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,1004.09,749.29
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,986.64,736.34
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,965.76,721.56
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,935.73,700.93
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,902.86,678.59
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,832.74,631.34
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,768.03,587.66
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,709.89,548.63
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,652.06,508.98
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,554.67,439.96
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,459.04,369.09
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,405.55,328.89
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,354.14,288.23
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,298.89,243.25
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,246.72,199.09
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,189.11,148.94
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,137.09,101.3
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,64.35,19.57
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,35.12,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,100.13,16.91
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,180.22,134.14
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,267.7,214.52
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,341.14,281.01
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,422.01,351.89
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,491.28,410.58
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,564.08,469.78
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,623.1,516.94
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,686.89,564.53
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,744.68,604.98
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,802.04,643.94
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,848.46,673.94
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,892.91,701.56
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,929.12,721.1
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,962.49,737.79
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,989.13,749.58
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,1001.14,750.72
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,1027.19,758.77
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,1038.2,756.07
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,1042.29,759.5
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,1042.59,760.86
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,1035.18,757.62
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,1024.05,752.29
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,1005.96,747.24
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,984.38,739.27
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,957.27,727.65
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,927.02,712.81
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,887.36,688.76
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,845.32,662.48
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,745.91,594.3
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,646.53,523.65
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,650.05,527.09
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,641.38,520.3
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,575.76,468.4
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,511.45,416.11
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,440.69,358.06
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,371.04,298.81
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,285.31,224.65
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,209.89,156.33
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,97.41,40.19
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,41.79,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,117.36,33.39
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,194.43,145.46
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,278.45,222.56
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,349.94,287.43
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,428.34,356.23
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,491.89,410.4
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,561.8,467.44
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,622.88,515.86
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,684.58,561.5
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,738.07,598.78
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,790.6,634.37
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,835.87,663.9
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,879.14,691.11
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,905.91,705.1
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,939.45,723.42
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,965.16,738.4
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,987.6,751.13
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,1003.9,759.68
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,1016.64,765.94
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,1021.18,770.19
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,1021.99,772.21
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,1017.68,769.54
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,1009.62,764.54
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,928.69,711.13
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,827.92,643.3
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,884.42,685.63
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,914.43,707.85
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,844.56,660.14
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,770.48,609.32
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,761.26,605.17
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,750.32,599.13
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,694.12,558.53
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,637.55,517.18
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,572.25,467.03
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,508.38,415.57
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,436.02,356.24
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,370.86,300.24
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,289.57,229.09
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,217.59,163.21
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,108.08,52.26
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.24,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,46.97,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,130.97,48.75
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,210.61,157.11
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,295.5,234.17
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,367.34,298.94
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,445.35,366.85
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,513.56,424.06
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,584.6,481.23
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,646.23,528.85
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,708.29,574.01
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,756.48,606.54
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,810.65,642.6
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,856.15,672.7
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,899.52,700.79
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,934.66,721.84
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,966.77,740.59
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,993.88,757.21
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,1017.59,771.53
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,1032.25,780.49
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,1043.11,787.17
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,1048.47,790.4
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,1049.95,791.3
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,1044.99,786.67
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,1036.13,779.72
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,1019.76,769.47
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,999.74,756.97
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,971.91,739.86
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,940.88,720.57
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,903.99,696.62
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,864.47,670.7
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,816.95,637.62
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,767.77,603.04
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,718.31,569.6
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,660.81,529.37
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,594.6,479.67
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,529.74,428.23
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,456.26,368.94
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,386.62,310.18
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,303.13,237.94
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,232.29,173.54
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,138.91,74.4
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,48.98,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,41.01,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,116.78,51.36
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,194.43,145.93
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,281.48,224.09
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,354.43,289.9
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,434.48,359.98
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,502.23,418.22
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,569.63,474.38
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,631.3,523.43
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,693.61,569.28
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,760.02,615.68
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,819.06,655.36
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,864.45,685.68
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,907.64,713.87
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,943.57,735.36
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,976.53,754.41
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,1002.93,770.1
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,1025.85,783.3
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,1041.14,790.32
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,1052.6,794.88
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,1057.39,796.61
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,1058.25,795.93
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,1052.01,789.86
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,1041.89,781.49
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,1025.46,771.24
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,1005.36,758.72
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,977.42,741.04
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,946.27,721.24
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,909.67,697.16
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,870.4,671.14
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,822.43,639.23
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,772.75,605.66
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,723.99,571.46
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,667.11,530.68
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,601.52,481.74
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,537.04,430.97
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,463.44,371.95
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,393.56,313.48
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,311.53,243.07
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,237.8,177.13
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,148.28,84.95
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,56.35,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,47.47,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,133.66,66.47
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,210.56,157.57
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,297.13,234.66
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,370.28,299.63
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,447.02,365.84
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,516.31,423.35
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,588.4,480.91
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,635.29,517.09
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,680.92,549.7
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,694.95,558.09
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,696.97,557.71
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,745.77,591.36
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,793.76,623.19
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,809.07,630.03
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,819.91,633.91
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,924.28,704.19
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,1024.83,768.5
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,1039.4,776.15
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,1050.2,782.6
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,1054.92,785.33
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,1055.79,785.8
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,1050.14,783.11
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,1040.67,778.13
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,1023.95,768.56
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,1003.64,756.75
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,889.5,681.96
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,750.32,587.26
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,659.35,522.37
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,553.81,444.15
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,459.31,371.32
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,354.95,288.81
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,229.71,187.35
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,118.19,93.88
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,103.57,82.03
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,89.12,69.98
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,73.51,56.9
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,57.94,43.62
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,42.89,30.52
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,27.73,17.23
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,16.1,5.59
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,43.93,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,125.47,68.49
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,199.45,150.59
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,283.73,225.19
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,355.52,288.91
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,433.99,356.22
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,434.11,358.2
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,417.41,345.17
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,471.93,388.88
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,527.96,431.98
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,667.39,537.73
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,805.37,633.66
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,798.58,626.11
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,779.25,611.25
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,870.1,674.48
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,969.31,740.56
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,995.74,756.28
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,1007.35,763.0
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,1024.64,772.37
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,1038.35,779.38
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,1043.62,782.48
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,1045.09,783.36
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,1039.01,778.04
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,1029.17,770.53
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,1012.05,759.18
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,991.39,745.71
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,918.25,697.74
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,840.22,646.0
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,764.69,594.85
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,682.61,537.2
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,611.89,486.04
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,543.79,435.4
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,514.01,413.9
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,481.71,389.62
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,426.78,346.32
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,374.16,303.9
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,318.37,258.42
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,265.41,213.78
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,208.34,164.31
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,156.16,117.88
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,79.91,49.27
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,35.34,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,103.27,59.48
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,162.34,122.27
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,228.39,180.6
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,286.19,231.32
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,348.91,284.55
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,405.44,330.61
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,471.59,382.14
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,496.71,401.35
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,524.39,421.89
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,525.43,420.99
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,502.86,402.54
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,546.83,436.14
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,591.28,469.12
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,586.55,463.98
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,578.25,456.57
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,616.27,484.83
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,654.09,512.26
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,662.64,517.38
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,669.54,521.66
