Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,622.62,485.61
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,551.95,432.69
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,555.43,435.97
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,557.93,437.96
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,605.38,474.05
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,628.42,492.14
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,483.73,382.98
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,345.69,275.57
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,456.31,366.24
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,557.19,445.4
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,506.79,406.9
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,457.71,369.94
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,297.24,242.88
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,141.12,113.47
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,121.86,97.84
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,103.21,82.2
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,84.41,66.27
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,65.93,50.42
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,48.83,35.57
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,31.6,20.54
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,18.17,7.87
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,5.97,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,2.99,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,43.44,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,125.33,77.32
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,194.78,148.48
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,275.64,219.62
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,345.37,281.21
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,421.56,346.34
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,388.97,321.61
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,330.17,273.65
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,371.15,307.22
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,412.71,340.02
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,476.9,390.26
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,562.43,454.97
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,616.9,495.74
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,672.31,536.79
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,687.73,546.66
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,700.21,554.67
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,739.94,584.37
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,778.69,612.98
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,783.65,615.21
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,785.99,615.9
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,805.7,631.32
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,822.97,644.93
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,923.41,718.53
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,1000.51,773.23
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,983.31,762.23
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,962.73,749.69
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,889.11,699.31
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,809.21,643.56
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,743.73,597.03
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,673.15,544.38
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,612.11,498.54
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,552.62,452.84
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,458.16,378.9
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,386.63,321.26
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,340.94,283.87
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,297.04,247.09
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,251.24,207.97
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,207.61,169.85
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,159.11,127.08
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,114.61,87.4
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,60.13,38.68
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,12.54,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,53.18,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,150.95,97.28
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,224.24,172.63
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,310.6,250.58
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,382.75,316.2
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,458.25,382.86
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,390.09,327.26
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,271.14,226.34
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,276.12,229.91
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,277.57,229.84
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,374.1,310.24
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,496.09,407.93
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,629.97,513.71
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,764.27,615.07
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,879.0,696.31
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,991.9,773.34
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,1017.52,788.06
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,1039.58,800.99
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,1055.43,808.59
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,1067.41,813.67
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,1072.91,818.52
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,1074.41,820.86
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,1062.73,814.83
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,1047.22,806.28
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,1030.26,797.09
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,1009.65,785.24
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,982.02,768.79
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,951.12,750.16
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,913.09,727.63
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,872.46,702.1
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,833.11,676.74
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,783.15,642.2
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,725.8,600.36
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,667.86,557.16
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,601.82,503.94
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,536.95,449.55
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,463.4,387.02
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,396.61,328.03
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,314.92,254.84
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,241.83,187.8
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,154.79,106.87
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,76.23,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,26.26,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,52.33,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,149.01,98.85
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,218.51,168.38
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,300.5,242.0
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,369.98,305.26
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,442.86,369.92
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,508.56,426.14
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,576.6,482.35
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,636.41,530.89
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,696.52,576.78
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,745.82,613.6
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,793.31,648.56
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,782.61,638.42
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,756.41,616.85
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,855.14,688.94
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,949.62,755.25
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,964.14,764.04
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,985.96,778.67
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,958.85,758.39
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,906.87,720.33
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,872.85,695.17
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,829.08,661.73
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,842.74,672.86
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,861.8,686.96
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,933.05,739.17
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,975.46,769.71
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,949.24,749.92
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,919.9,728.41
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,884.16,705.31
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,854.73,686.64
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,807.14,653.07
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,758.03,617.89
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,668.02,550.47
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,579.78,481.38
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,550.77,458.5
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,517.24,430.52
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,445.58,370.29
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,377.86,311.38
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,295.14,238.17
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,221.82,172.06
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,119.78,83.51
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,25.36,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,11.1,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,74.53,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,175.95,117.89
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,248.89,189.44
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,333.13,263.94
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,404.61,327.37
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,481.15,392.66
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,547.89,447.22
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,611.25,497.08
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,672.04,542.97
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,732.85,586.62
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,786.73,624.56
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,839.21,660.94
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,884.58,691.78
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,927.54,720.69
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,963.65,743.65
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,996.6,764.34
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,1022.5,781.25
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,1044.77,795.83
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,1059.91,805.73
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,1071.1,813.18
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,1076.63,817.04
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,1078.12,818.4
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,1071.01,812.63
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,1059.92,804.43
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,1043.19,794.11
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,1022.69,781.36
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,994.39,763.32
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,962.81,743.01
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,925.38,719.27
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,885.17,693.37
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,836.78,660.26
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,786.67,625.51
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,737.45,590.66
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,680.0,549.01
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,614.51,499.15
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,550.03,447.54
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,477.47,388.47
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,408.19,329.83
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,328.8,260.71
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,259.7,198.43
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,174.15,121.5
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,97.45,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,33.96,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,74.24,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,174.41,119.1
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,244.91,186.47
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,324.14,256.1
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,395.22,318.1
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,471.47,381.78
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,537.54,435.16
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,605.47,487.66
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,666.65,532.81
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,727.9,575.1
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,776.75,606.27
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,831.52,640.81
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,877.06,669.99
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,920.22,697.29
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,955.48,717.72
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,987.61,735.96
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,1013.21,751.28
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,1035.24,764.42
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,1051.18,773.25
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,1063.24,779.79
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,1068.08,781.58
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,1068.92,781.08
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,1064.01,776.64
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,1055.1,769.94
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,1038.41,759.05
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,1017.95,745.99
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,990.84,727.44
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,960.35,706.9
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,923.33,683.51
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,883.48,658.24
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,837.29,628.55
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,788.99,597.15
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,734.22,562.56
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,678.54,526.42
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,621.49,486.27
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,558.88,439.26
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,487.33,384.69
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,418.76,329.7
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,340.29,264.06
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,268.64,201.69
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,184.57,127.81
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,110.16,14.96
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,39.25,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,39.57,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,97.73,67.57
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,135.95,104.18
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,186.72,149.62
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,234.86,192.72
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,286.42,238.0
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,333.08,278.33
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,381.6,319.35
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,508.28,425.54
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,643.52,536.17
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,456.99,380.71
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,184.51,148.94
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,461.33,382.92
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,729.97,599.34
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,576.6,472.57
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,390.71,317.73
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,491.71,400.36
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,596.43,483.91
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,616.6,499.39
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,635.84,514.39
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,674.34,545.65
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,711.57,575.78
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,404.17,331.56
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,70.73,53.28
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,82.25,62.98
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,94.31,73.04
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,113.55,89.06
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,133.47,105.67
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,106.49,83.47
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,80.22,61.75
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,57.66,42.98
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,35.58,24.47
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,29.34,19.3
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,23.11,14.09
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,20.62,12.0
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,18.13,9.89
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,14.82,7.05
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,11.51,4.19
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,9.04,2.02
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,6.56,0.0
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.1,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,46.49,0.14
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,104.88,74.32
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,174.08,135.61
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,250.04,202.42
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,316.92,261.88
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,391.08,326.37
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,463.47,387.97
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,537.41,449.31
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,598.99,499.08
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,661.71,548.49
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,718.37,591.59
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,774.89,633.19
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,821.1,666.36
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,865.65,697.94
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,904.86,725.57
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,941.77,751.39
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,961.18,764.05
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,984.65,779.81
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,1001.23,789.52
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,1014.33,796.86
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,1018.77,799.32
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,1019.54,799.4
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,1025.62,803.44
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,1027.35,804.54
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,1009.68,792.08
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,988.49,777.39
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,960.94,758.27
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,930.27,736.99
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,891.56,709.49
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,850.42,680.17
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,804.01,647.12
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,755.79,612.4
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,699.22,571.7
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,646.05,532.42
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,584.14,483.16
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,522.91,433.16
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,451.12,372.87
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,383.2,314.06
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,307.79,247.82
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,239.55,186.36
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,157.8,114.03
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,86.77,29.99
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,29.42,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,68.73,13.53
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,153.85,110.48
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,221.41,172.62
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,300.0,242.74
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,368.59,304.62
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,442.9,369.87
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,507.81,425.85
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,575.08,482.27
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,506.74,424.51
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,406.87,339.22
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,597.11,497.33
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,796.29,651.99
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,787.14,642.59
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,762.49,622.34
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,855.85,692.44
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,944.19,756.99
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,969.99,774.11
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,992.5,789.12
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,882.35,706.82
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,726.94,584.87
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,650.16,523.37
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,549.35,442.61
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,460.1,371.06
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,349.67,281.68
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,462.44,374.13
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,550.46,444.88
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,583.24,470.8
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,592.17,478.84
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,483.75,393.67
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,399.59,326.04
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,342.54,280.2
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,272.42,223.2
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,208.57,170.53
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,137.87,111.27
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,121.11,97.45
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,104.82,83.82
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,87.87,69.54
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,71.0,55.12
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,54.69,40.98
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,38.37,26.7
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,24.01,14.0
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,10.7,0.05
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.55,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,40.36,11.14
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,88.86,64.26
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,131.84,103.34
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,179.38,145.68
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,223.18,184.72
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,269.45,224.96
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,313.35,262.34
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,359.34,300.48
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,431.28,359.32
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,525.75,433.66
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,551.96,450.74
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,557.79,452.48
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,645.69,517.71
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,719.15,569.53
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,791.84,617.66
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,858.56,658.26
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,857.32,654.97
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,851.03,649.31
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,901.79,683.2
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,949.51,713.87
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,1005.67,753.61
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,1053.84,787.87
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,1049.48,788.0
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,1041.27,786.17
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,1024.85,779.39
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,1004.8,769.85
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,979.58,756.39
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,950.99,740.19
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,923.42,723.12
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,882.85,696.59
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,821.66,655.38
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,759.37,612.37
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,719.19,584.51
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,676.8,554.27
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,613.01,505.13
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,549.87,454.45
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,477.53,394.98
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,410.9,337.9
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,331.54,268.1
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,259.81,203.27
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,178.02,130.27
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,107.62,51.66
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,36.84,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,81.76,33.62
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,184.48,134.54
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,255.35,199.72
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,336.87,272.48
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,405.21,333.94
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,480.91,399.45
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,548.88,456.83
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,618.96,514.04
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,680.67,562.51
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,742.33,608.14
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,797.22,646.88
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,842.73,678.0
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,888.76,710.1
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,932.42,740.14
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,968.99,764.86
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,1002.48,787.34
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,1028.79,804.72
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,1051.48,819.67
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,1067.3,828.88
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,1079.21,835.55
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,1084.49,839.45
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,1085.72,840.78
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,1079.66,837.78
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,1069.57,832.15
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,1053.13,822.67
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,1032.88,810.51
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,1004.27,792.35
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,972.35,771.68
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,934.18,745.91
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,893.23,717.85
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,844.08,683.56
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,800.71,653.13
