Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,743.34,612.11
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,685.19,569.62
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,618.48,516.53
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,552.86,462.24
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,480.71,400.82
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,414.21,342.22
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,335.46,272.16
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,263.98,206.94
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,181.98,133.78
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,112.09,58.82
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,38.32,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,80.09,38.59
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,165.42,121.02
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,228.14,178.64
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,299.1,242.33
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,363.53,299.76
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,432.66,359.4
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,496.07,412.07
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,562.49,465.3
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,565.89,466.5
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,549.25,451.57
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,588.83,480.94
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,626.92,508.22
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,783.76,626.92
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,925.94,726.37
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,903.62,706.13
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,868.77,678.67
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,959.44,741.86
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,1045.07,799.12
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,1061.26,808.69
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,1073.57,816.47
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,1022.43,781.96
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,961.47,740.92
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,1017.14,780.82
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,1062.63,812.55
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,1046.22,801.89
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,1026.02,789.31
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,999.28,770.84
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,969.14,750.08
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,932.01,725.48
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,892.06,698.77
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,826.4,653.5
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,752.47,601.4
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,662.65,536.57
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,574.89,469.41
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,517.01,423.96
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,460.42,378.17
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,401.16,329.68
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,343.87,281.11
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,277.31,223.09
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,214.34,167.05
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,149.91,109.82
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,93.85,51.76
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,31.81,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,80.36,42.63
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,161.81,117.63
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,225.57,174.21
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,298.36,237.5
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,362.06,292.63
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,430.27,349.75
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,494.9,401.88
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,562.9,454.93
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,623.46,501.0
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,687.79,546.95
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,777.42,609.56
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,861.94,666.44
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,908.3,695.24
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,952.17,722.28
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,988.51,742.55
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,1021.6,760.47
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,1048.23,774.53
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,1071.17,786.12
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,1085.84,790.91
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,1096.47,793.24
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,1100.72,791.95
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,1100.87,788.18
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,1094.79,782.02
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,1084.65,773.63
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,1067.51,765.14
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,1046.53,754.43
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,1017.41,739.84
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,984.9,722.93
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,946.35,703.66
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,904.97,681.57
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,856.26,654.09
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,813.08,629.09
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,755.35,592.69
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,696.75,554.38
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,626.45,503.39
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,551.58,446.35
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,479.72,389.06
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,410.43,331.59
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,334.99,267.3
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,266.15,206.47
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,184.96,135.32
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,116.84,67.76
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,39.69,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,85.66,49.19
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,172.56,127.05
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,240.45,187.7
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,318.61,256.36
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,386.86,315.81
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,460.19,377.34
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,526.2,430.42
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,591.89,481.33
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,652.74,526.59
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,713.78,568.75
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,766.98,602.41
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,818.97,633.97
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,864.08,660.79
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,906.98,685.25
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,943.21,703.19
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,976.49,718.57
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,991.04,726.47
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,1013.17,739.58
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,1028.26,748.02
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,1039.64,754.36
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,1044.06,760.28
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,1044.67,763.9
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,1044.19,766.86
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,1039.69,767.22
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,1022.61,758.56
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,1001.9,747.64
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,974.59,733.0
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,944.0,715.88
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,906.12,692.27
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,865.59,666.62
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,826.83,642.33
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,777.46,609.95
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,721.07,572.53
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,663.99,533.59
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,599.65,485.1
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,536.33,435.56
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,468.35,381.1
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,401.44,325.4
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,325.46,260.08
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,256.46,198.91
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,179.23,131.45
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,115.04,69.22
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,38.66,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,26.04,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,92.95,56.0
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,163.61,120.26
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,228.1,176.81
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,301.95,240.36
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,285.77,231.36
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,234.13,191.0
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,272.84,223.01
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,313.09,254.91
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,416.64,336.91
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,533.9,425.46
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,473.17,375.26
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,399.64,316.07
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,462.25,364.15
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,546.65,425.31
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,581.23,448.1
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,615.59,470.93
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,745.84,564.09
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,868.6,647.46
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,882.05,654.97
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,892.6,662.35
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,969.92,714.16
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,1033.19,755.4
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,1030.84,753.82
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,1012.3,743.0
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,1007.58,741.69
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,987.01,730.07
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,959.27,714.8
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,928.43,697.3
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,891.25,677.17
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,851.52,654.68
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,803.23,624.27
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,753.45,591.99
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,698.05,555.7
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,645.38,519.55
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,583.63,473.31
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,522.65,425.85
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,453.19,369.96
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,387.06,314.72
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,315.29,252.62
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,249.63,194.11
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,173.35,127.38
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,110.14,67.94
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,36.96,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.1,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,49.48,29.91
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,96.38,71.38
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,137.1,107.18
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,181.15,145.4
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,222.9,181.41
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,266.71,218.33
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,308.1,252.58
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,350.94,287.33
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,424.32,346.15
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,519.88,420.08
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,476.44,383.65
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,422.03,338.98
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,421.44,337.3
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,418.45,333.35
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,510.15,404.09
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,626.4,489.27
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,612.31,476.23
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,574.15,447.26
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,646.05,500.51
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,696.39,536.92
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,780.3,598.2
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,843.61,644.3
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,764.42,586.78
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,666.29,516.03
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,672.55,523.23
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,676.61,527.95
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,671.35,526.01
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,663.56,522.29
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,580.68,460.15
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,483.75,386.66
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,478.56,384.25
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,454.12,366.63
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,345.14,280.99
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,246.29,200.99
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,216.46,177.09
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,187.42,153.25
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,158.97,129.45
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,131.47,106.08
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,103.31,81.81
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,76.41,58.4
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,50.33,35.85
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,24.04,12.72
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,11.56,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,20.85,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,98.39,63.54
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,192.28,142.88
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,261.04,204.3
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,339.66,273.16
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,407.71,332.72
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,478.47,392.61
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,543.25,445.13
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,609.62,497.01
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,605.0,491.62
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,574.38,466.05
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,579.26,467.96
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,560.34,451.56
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,574.22,460.54
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,585.05,466.86
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,646.39,513.23
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,728.95,573.37
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,889.46,691.1
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,1023.38,780.96
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,1039.07,788.07
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,1050.97,794.02
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,1055.89,798.12
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,1056.88,799.82
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,986.83,753.67
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,891.09,689.31
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,854.55,664.95
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,823.83,643.74
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,903.71,703.27
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,945.3,733.81
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,908.34,708.59
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,877.61,688.36
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,831.8,657.38
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,783.87,624.53
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,698.8,564.41
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,620.07,506.53
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,584.72,479.51
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,548.09,449.91
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,478.57,392.57
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,413.77,337.2
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,339.62,272.65
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,271.48,211.45
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,192.92,142.4
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,127.28,81.71
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,51.73,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.82,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,20.56,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,89.86,59.93
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,165.31,124.19
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,224.61,177.23
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,291.92,236.51
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,361.96,297.43
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,435.06,359.5
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,395.33,327.41
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,313.93,259.47
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,349.75,288.57
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,385.81,316.93
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,493.03,402.26
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,610.58,492.28
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,500.62,403.08
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,358.33,287.61
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,377.46,302.71
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,396.61,317.1
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,511.2,407.23
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,629.76,497.12
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,570.44,449.97
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,530.49,417.77
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,570.63,449.47
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,610.07,479.97
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,588.53,463.44
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,566.27,446.71
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,500.56,396.2
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,415.25,330.16
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,531.25,423.99
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,639.54,508.73
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,551.77,440.57
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,450.5,361.95
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,621.57,500.94
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,743.02,595.71
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,539.99,439.58
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,340.16,278.88
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,382.62,316.02
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,411.49,339.98
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,352.39,290.52
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,297.4,243.64
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,239.73,193.66
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,186.76,146.8
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,123.99,92.2
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,76.66,49.85
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,32.5,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,20.49,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,63.53,7.54
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,126.59,85.19
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,201.85,151.1
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,269.72,211.85
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,346.59,279.21
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,329.69,270.22
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,284.29,234.59
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,376.8,311.42
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,468.37,385.4
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,600.96,489.03
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,737.17,588.42
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,788.99,620.96
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,831.12,646.38
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,875.47,673.88
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,917.41,698.97
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,952.38,717.38
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,984.24,733.21
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,1009.2,745.45
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,1030.59,755.13
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,1045.7,759.15
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,1056.97,760.64
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,1061.28,764.16
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,1061.61,765.5
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,1057.64,765.51
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,1049.67,763.13
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,1032.51,754.99
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,1011.61,744.49
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,917.45,686.63
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,819.57,624.54
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,859.08,653.73
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,872.08,663.32
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,829.94,634.48
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,777.89,599.12
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,721.88,563.15
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,665.09,525.41
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,598.44,476.2
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,535.46,428.03
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,466.4,374.02
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,400.4,320.27
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,325.63,257.21
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,257.61,198.06
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,182.9,133.71
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,120.37,78.8
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,50.43,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,22.7,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,70.52,18.25
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,134.7,90.7
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,211.74,157.42
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,279.57,218.29
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,355.6,285.2
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,365.26,297.55
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,354.91,291.23
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,485.05,396.7
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,625.43,505.76
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,685.1,550.1
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,744.42,591.86
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,792.77,624.9
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,846.8,661.55
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,890.94,690.68
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,932.56,717.84
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,968.01,740.57
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,1000.29,761.1
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,1025.68,776.41
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,1047.42,789.34
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,1064.28,797.61
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,1077.23,803.41
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,1082.09,805.59
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,1082.87,805.35
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,1076.85,801.6
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,1066.76,795.45
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,1050.26,785.28
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,1029.89,772.75
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,1002.07,755.37
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,970.84,735.78
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,933.28,713.73
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,892.82,689.37
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,845.78,659.16
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,796.63,626.87
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,740.58,588.21
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,689.26,552.37
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,626.38,505.28
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,563.81,456.5
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,493.7,400.34
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,426.1,344.09
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,351.25,279.67
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,282.12,218.22
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,205.69,150.96
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,139.79,92.03
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,57.19,6.93
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,8.54,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,16.67,3.07
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,43.83,29.26
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,78.0,58.65
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,108.18,85.07
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,139.96,112.56
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,171.05,139.21
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,203.26,166.28
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,262.98,215.93
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,328.5,269.34
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,423.47,345.55
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,529.62,427.95
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,465.61,374.38
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,388.39,310.58
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,433.07,345.52
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,479.12,380.4
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,575.38,453.72
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,656.06,513.91
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,648.08,506.13
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,637.47,497.15
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,674.8,525.61
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,711.41,553.07
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,710.6,551.95
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,708.13,550.02
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,685.78,533.68
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,662.21,516.55
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,648.16,506.34
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,633.01,495.31
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,473.6,374.62
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,320.63,254.63
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,438.95,351.28
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,547.77,436.62
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,557.5,445.78
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,577.26,462.57
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,387.31,314.29
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,204.62,165.35
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,220.62,180.24
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,242.65,198.95
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,208.36,170.37
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,175.51,142.66
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,141.63,113.64
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,109.28,85.46
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,76.0,56.67
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,41.66,27.08
