Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,18.9,1.3
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,10.3,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,22.11,7.47
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,56.68,39.04
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,93.34,70.31
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,129.13,101.69
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,167.7,135.25
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,203.97,166.39
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,241.75,198.14
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,183.45,149.42
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,99.9,78.43
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,198.71,160.9
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,298.16,241.19
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,326.71,262.98
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,372.04,297.74
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,352.51,281.43
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,347.79,276.77
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,388.26,308.48
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,449.6,355.38
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,493.88,389.29
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,538.72,423.42
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,546.18,429.09
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,552.93,434.51
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,570.4,447.56
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,587.03,459.92
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,592.06,463.84
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,595.97,467.07
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,585.91,460.28
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,574.72,452.73
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,534.13,421.58
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,494.16,390.93
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,437.53,347.4
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,365.6,291.8
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,304.91,244.29
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,246.96,198.1
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,303.31,245.44
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,338.13,274.46
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,203.77,165.32
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,68.45,52.29
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,58.97,44.66
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,49.7,36.93
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,40.12,28.72
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,30.56,20.42
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,21.85,12.77
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,13.17,5.08
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,10.7,1.45
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,21.88,12.4
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,33.09,22.32
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,46.94,34.38
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,60.9,46.42
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,74.94,58.35
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,89.06,70.18
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,99.51,78.77
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,110.03,87.34
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,90.22,70.55
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,71.46,54.69
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,95.64,74.57
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,120.38,94.61
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,125.21,98.33
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,130.09,102.13
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,107.82,83.76
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,86.15,65.88
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,111.36,86.66
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,137.09,107.74
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,202.67,161.19
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,270.68,215.64
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,235.12,186.92
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,200.12,158.71
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,124.37,97.36
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,53.26,38.77
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,52.41,38.14
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,51.56,37.47
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,48.21,34.73
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,44.85,31.98
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,72.82,55.36
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,102.13,79.77
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,113.1,88.98
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,124.4,98.53
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,74.48,57.22
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,28.11,18.27
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,17.33,9.16
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,6.59,0.0
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,5.35,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,9.82,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,19.17,7.85
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,44.25,30.3
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,70.23,52.73
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,98.17,77.1
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,127.88,102.92
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,156.85,127.89
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,186.93,153.43
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,123.71,99.81
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,57.22,42.8
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,117.29,93.21
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,181.58,146.31
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,151.15,120.64
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,121.2,95.42
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,100.75,78.35
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,80.89,61.78
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,134.53,106.05
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,190.46,151.67
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,244.07,195.44
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,320.37,256.92
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,261.44,209.13
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,224.04,178.53
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,169.25,133.94
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,116.25,90.44
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,91.91,70.49
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,68.32,51.07
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,67.05,50.07
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,65.78,49.06
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,55.31,40.43
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,44.86,31.8
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,48.17,34.62
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,51.48,37.46
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,46.04,33.0
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,40.61,28.52
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,36.01,24.74
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,31.43,20.94
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,24.36,15.03
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,17.32,9.09
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,14.83,6.99
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,12.35,4.89
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,9.87,2.76
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,7.39,0.61
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,5.33,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,22.49,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,63.05,36.29
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,120.49,86.13
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,188.91,144.67
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,251.03,200.19
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,321.28,262.29
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,390.8,322.99
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,461.89,383.69
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,524.81,436.45
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,589.58,489.42
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,648.25,536.03
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,707.22,581.78
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,761.05,620.89
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,814.12,658.1
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,858.81,688.95
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,901.49,717.81
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,932.98,738.44
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,968.23,761.6
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,993.01,777.86
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,1014.42,791.79
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,1029.28,801.63
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,1040.47,809.07
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,1044.26,812.4
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,1044.26,813.26
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,1045.6,815.67
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,1042.59,815.13
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,1024.37,803.89
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,1002.55,790.14
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,971.23,769.78
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,936.92,747.04
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,858.98,692.54
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,777.33,633.99
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,607.82,499.83
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,431.22,355.48
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,396.83,328.63
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,362.34,300.98
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,330.71,275.37
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,309.36,257.62
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,254.26,211.1
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,212.93,175.48
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,168.45,136.86
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,127.75,101.26
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,89.19,67.66
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,51.0,34.9
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,23.22,8.57
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,3.84,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,7.39,0.01
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,13.99,6.11
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,20.6,12.0
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,28.06,18.59
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,35.53,25.12
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,43.44,31.94
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,51.36,38.7
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,299.35,254.04
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,564.17,476.12
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,427.66,359.75
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,223.83,183.9
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,317.05,262.89
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,432.73,358.39
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,463.65,382.76
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,494.57,407.15
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,650.11,535.78
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,816.81,669.31
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,919.08,748.56
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,1005.43,813.41
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,1030.62,832.09
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,1038.86,838.5
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,1043.14,842.38
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,1056.91,853.54
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,1047.52,847.48
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,1034.34,838.75
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,1016.72,826.57
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,995.5,811.74
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,513.64,430.76
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,24.89,15.33
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,421.05,355.49
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,761.96,634.22
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,763.66,636.48
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,756.8,632.63
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,655.08,550.6
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,552.96,466.09
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,467.26,394.18
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,389.09,327.6
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,323.81,271.77
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,274.0,228.03
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,221.67,181.67
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,173.54,138.47
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,123.12,93.83
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,79.27,55.57
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,37.55,17.68
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,6.83,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,31.64,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,81.1,49.39
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,133.3,95.55
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,197.2,151.73
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,259.71,207.88
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,325.44,265.86
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,388.51,321.01
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,456.6,378.95
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,479.75,398.03
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,487.16,403.33
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,513.86,423.22
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,520.79,427.3
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,683.39,554.88
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,832.86,663.4
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,798.5,635.35
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,736.77,585.8
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,774.54,613.45
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,811.06,639.2
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,926.0,721.17
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,1012.79,778.55
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,1024.61,784.37
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,1032.67,788.44
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,1035.83,789.85
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,1035.18,788.89
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,1030.93,786.21
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,1022.79,781.1
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,918.36,711.57
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,784.97,615.47
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,613.99,488.21
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,451.35,361.08
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,418.86,337.39
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,369.89,299.95
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,273.36,222.14
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,170.69,137.51
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,133.42,107.02
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,97.26,76.97
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,82.26,64.57
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,67.41,52.15
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,58.46,44.65
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,49.69,37.22
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,40.53,29.34
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,31.38,21.37
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,23.09,14.09
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,14.82,6.76
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,8.22,0.19
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,10.3,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,20.66,10.72
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,37.69,25.97
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,54.83,41.02
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,74.69,58.19
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,95.19,75.74
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,116.1,93.44
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,137.78,111.57
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,192.07,156.62
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,242.05,197.3
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,230.33,186.68
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,203.69,163.94
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,317.82,257.4
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,442.54,355.68
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,405.68,324.41
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,346.35,276.22
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,316.18,251.85
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,266.63,211.96
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,266.32,211.64
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,265.94,211.15
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,332.67,263.44
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,381.16,300.57
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,357.49,281.83
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,333.76,263.28
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,277.42,219.27
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,243.46,192.46
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,248.77,196.96
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,254.03,201.35
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,333.52,265.44
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,393.91,313.56
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,374.51,298.72
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,355.06,284.09
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,380.75,305.69
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,386.69,311.69
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,304.5,246.28
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,241.36,195.19
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,221.3,179.48
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,200.98,163.18
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,173.21,140.57
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,146.37,118.34
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,119.47,95.46
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,93.59,73.13
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,66.7,49.96
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,39.74,26.91
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,22.67,10.59
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,27.39,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,70.93,44.97
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,115.13,83.2
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,167.27,128.7
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,216.67,172.99
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,269.98,220.08
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,321.9,265.33
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,376.88,312.23
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,352.7,291.66
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,314.12,257.98
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,514.14,424.61
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,719.68,589.23
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,485.65,399.96
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,164.8,130.86
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,512.56,420.26
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,831.64,669.07
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,772.33,619.18
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,692.14,554.0
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,666.07,531.82
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,615.57,491.14
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,645.25,513.1
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,652.88,518.37
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,628.12,499.18
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,623.66,495.17
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,391.49,313.93
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,138.54,108.19
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,293.94,235.66
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,443.13,353.73
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,232.6,186.57
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,38.21,26.19
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,83.93,64.24
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,132.52,104.31
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,154.41,122.55
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,176.56,141.02
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,123.3,97.49
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,72.32,55.27
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,42.64,30.49
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,13.19,5.59
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,11.53,4.22
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,9.87,2.83
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,7.81,1.05
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.75,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.1,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.46,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.23,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.94,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,212.89,178.09
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,439.14,367.8
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,468.06,390.52
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,493.96,410.49
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,443.88,366.43
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,399.56,326.51
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,571.85,471.04
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,760.28,624.72
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,877.73,717.19
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,971.84,788.42
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,921.8,747.89
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,833.33,675.18
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,815.32,658.47
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,774.85,624.92
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,816.0,657.28
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,836.07,673.8
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,961.38,772.03
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,1047.77,834.96
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,1029.44,823.22
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,1007.4,809.19
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,937.13,757.57
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,862.45,702.13
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,868.17,708.17
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,862.78,705.59
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,728.87,602.37
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,584.94,484.38
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,592.83,495.13
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,595.94,500.83
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,414.21,348.29
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,243.94,202.78
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,210.5,174.55
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,170.57,140.37
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,136.43,110.77
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,104.49,82.9
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,74.69,56.89
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,47.28,33.2
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,26.21,13.93
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,6.83,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,11.53,0.0
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,23.14,13.3
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,40.48,28.62
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,57.99,44.01
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,79.19,62.22
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,101.07,80.8
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,122.44,98.9
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,144.71,117.6
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,182.91,149.53
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,214.75,175.88
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,307.5,253.37
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,395.11,325.54
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,343.32,281.25
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,269.13,218.39
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,169.57,136.27
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,88.72,68.61
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,172.54,138.16
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,260.81,210.12
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,317.64,255.96
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,357.32,287.76
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,292.42,234.67
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,213.0,169.65
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,216.82,172.81
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,220.63,175.91
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,334.29,268.66
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,433.45,348.23
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,356.8,286.64
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,263.79,211.41
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,162.97,129.62
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,68.28,51.34
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,39.44,27.41
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,10.76,3.4
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,94.95,74.17
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,186.04,149.87
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,141.66,113.29
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,98.82,77.71
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,90.57,71.04
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,82.37,64.34
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,71.55,55.47
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,60.81,46.52
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,49.29,36.69
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,38.04,26.97
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,28.07,18.24
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,18.13,9.5
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,10.69,2.59
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
