Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,4.92,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,9.86,2.42
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,16.88,8.58
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,23.91,14.75
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,31.38,21.23
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,38.86,27.65
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,46.35,34.0
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,53.87,40.29
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,35.15,24.29
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,16.52,8.39
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,89.61,70.04
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,168.83,135.55
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,128.98,102.22
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,90.45,70.02
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,156.1,124.29
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,224.74,180.06
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,241.08,192.94
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,257.61,205.98
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,174.57,138.54
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,94.94,73.06
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,112.97,87.86
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,131.22,102.73
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,120.96,94.32
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,110.78,86.0
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,111.65,86.74
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,112.51,87.49
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,123.59,96.63
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,134.79,105.87
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,156.68,123.98
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,178.83,142.28
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,246.66,198.28
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,302.11,243.74
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,364.66,296.1
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,405.38,330.6
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,367.59,300.54
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,330.52,270.92
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,200.71,163.99
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,88.59,69.49
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,76.41,59.45
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,64.31,49.31
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,52.3,39.11
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,40.54,28.99
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,30.15,19.94
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,19.78,10.86
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,11.52,3.31
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,25.29,9.61
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,56.21,38.02
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,90.65,67.62
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,129.53,101.57
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,165.86,133.9
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,203.98,167.3
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,244.04,201.8
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,296.86,246.29
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,376.08,312.07
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,478.39,394.85
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,547.04,449.74
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,620.18,507.13
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,650.8,529.09
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,677.63,547.88
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,705.67,567.61
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,730.94,585.01
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,768.69,612.56
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,805.32,638.92
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,801.03,633.89
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,792.53,626.06
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,860.2,678.3
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,932.37,732.52
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,893.58,702.71
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,858.13,675.73
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,870.89,685.29
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,880.41,692.25
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,822.43,648.98
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,763.52,604.79
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,778.41,619.65
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,786.93,629.4
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,773.86,622.5
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,751.18,608.44
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,710.58,578.9
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,668.02,547.31
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,587.13,483.73
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,518.15,428.33
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,473.58,392.79
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,427.81,355.22
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,365.71,302.69
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,300.6,247.08
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,247.09,200.35
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,196.98,155.74
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,142.16,108.05
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,95.2,67.78
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,51.16,31.42
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,14.08,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,11.96,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,52.05,24.13
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,109.36,71.68
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,167.1,121.18
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,236.41,182.16
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,301.61,240.87
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,373.69,304.55
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,438.7,361.24
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,506.86,418.87
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,569.14,469.5
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,634.24,520.72
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,691.76,565.58
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,748.69,607.61
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,800.46,644.72
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,850.72,680.25
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,884.14,703.12
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,923.28,730.13
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,957.58,752.43
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,988.8,772.44
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,1012.39,788.56
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,1032.36,802.27
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,1045.44,811.29
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,1054.65,817.81
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,1057.44,820.03
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,1056.26,819.67
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,1050.47,815.12
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,1040.73,807.95
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,1023.22,796.6
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,1001.99,782.73
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,974.09,764.49
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,942.8,743.75
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,905.28,718.33
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,864.98,690.64
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,818.98,658.63
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,777.65,629.72
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,722.91,591.01
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,667.1,549.44
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,605.66,500.41
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,544.42,450.11
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,476.96,393.76
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,411.67,337.42
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,342.44,275.77
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,277.43,216.47
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,206.77,152.9
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,145.62,98.56
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,82.47,46.88
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,34.25,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,9.66,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,14.98,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,59.14,29.03
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,118.06,76.7
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,177.24,127.49
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,247.59,189.12
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,313.45,247.42
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,385.46,309.38
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,451.06,365.36
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,518.51,421.17
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,582.08,471.47
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,646.52,520.81
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,703.97,563.99
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,760.64,603.81
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,812.06,637.86
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,853.58,664.31
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,896.45,693.11
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,936.67,719.86
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,970.11,742.28
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,1000.29,762.55
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,1024.6,778.44
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,1045.23,791.99
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,1058.46,799.67
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,1067.75,804.9
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,1070.51,806.99
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,1069.23,806.61
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,1063.69,803.57
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1054.09,797.96
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1035.7,786.57
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,1013.52,772.73
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,985.23,754.74
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,953.51,734.36
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,914.98,709.11
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,873.64,681.7
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,826.73,649.99
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,777.75,616.36
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,728.67,582.18
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,671.89,540.42
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,609.73,492.48
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,547.86,443.29
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,479.84,388.49
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,413.99,333.43
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,343.85,272.58
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,278.15,213.93
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,207.46,151.65
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,146.11,97.91
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,82.96,46.86
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,34.97,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,9.57,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,19.52,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,66.34,33.12
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,127.99,82.3
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,188.26,134.59
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,258.9,197.01
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,325.09,255.98
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,396.98,318.01
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,463.03,373.59
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,531.5,428.56
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,594.75,476.17
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,658.45,521.37
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,716.49,562.42
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,767.28,595.3
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,817.59,626.5
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,865.84,655.51
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,908.02,681.09
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,947.41,704.48
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,980.97,723.38
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,1011.15,740.0
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,1034.78,754.82
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,1054.63,767.43
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,1067.51,774.36
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,1076.38,778.96
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,1079.09,782.87
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,1077.72,784.43
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1070.14,781.67
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1058.51,776.43
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1040.0,766.03
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,1017.69,753.27
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,988.79,736.9
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,956.48,718.11
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,918.19,694.46
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,877.03,668.64
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,829.6,638.11
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,780.14,605.68
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,731.19,573.04
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,674.5,532.77
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,611.46,485.71
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,548.79,437.34
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,480.88,383.93
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,415.08,330.03
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,344.87,270.21
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,279.21,212.55
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,208.64,151.23
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,147.34,98.16
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,83.85,47.48
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,35.73,1.07
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,9.78,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.28,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,8.21,0.75
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,13.99,6.11
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,21.01,12.34
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,28.06,18.55
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,35.53,25.05
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,43.02,31.47
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,60.55,46.4
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,78.66,61.65
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,136.67,110.34
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,208.31,169.2
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,196.24,158.58
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,193.69,155.88
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,255.16,205.86
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,307.36,247.54
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,322.95,259.31
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,338.5,271.1
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,449.58,359.29
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,546.11,433.99
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,491.3,389.69
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,413.54,328.11
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,418.54,332.11
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,423.28,335.64
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,621.03,490.68
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,775.9,607.58
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,742.94,580.66
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,708.76,554.13
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,820.05,640.83
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,912.3,710.74
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,866.65,678.3
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,819.59,644.94
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,782.04,619.09
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,742.53,591.33
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,709.71,568.57
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,673.61,542.83
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,620.12,503.31
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,566.72,462.93
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,488.9,401.14
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,422.57,347.18
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,366.69,300.68
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,314.0,255.87
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,260.16,209.31
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,209.4,164.46
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,156.57,118.21
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,109.59,77.31
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,60.48,37.13
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,24.88,2.3
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,9.46,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,13.21,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,40.1,23.33
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,77.86,53.94
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,115.59,86.68
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,157.43,123.33
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,198.73,159.31
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,242.48,196.6
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,284.78,232.23
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,328.09,267.83
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,316.24,257.32
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,306.14,247.49
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,386.1,311.82
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,487.59,390.66
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,663.4,527.06
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,830.96,647.61
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,864.11,668.38
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,902.87,694.3
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,935.78,716.02
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,965.67,735.71
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,988.5,749.57
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,1007.8,761.12
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,1020.93,767.2
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,1030.28,770.91
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,948.03,715.36
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,829.62,629.79
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,943.77,714.41
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,1019.42,763.9
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,905.41,687.69
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,763.34,585.23
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,676.58,524.21
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,609.21,474.91
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,592.05,465.43
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,572.94,453.87
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,573.14,456.89
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,582.13,465.84
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,453.43,365.93
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,338.34,274.21
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,274.13,222.86
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,205.29,166.68
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,251.21,205.75
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,280.03,228.3
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,231.62,186.25
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,186.27,146.27
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,172.01,128.28
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,142.83,96.06
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,82.97,47.89
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,37.24,7.02
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,10.19,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,8.96,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,17.29,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,50.29,29.46
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,100.32,67.96
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,145.98,107.66
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,197.32,152.96
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,246.72,196.57
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,299.33,241.96
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,308.73,251.73
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,317.45,259.27
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,374.25,305.81
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,435.21,354.88
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,530.86,431.37
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,622.67,503.59
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,617.65,496.75
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,588.31,471.67
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,546.62,436.68
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,479.83,382.13
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,540.18,429.63
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,602.3,477.43
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,522.34,413.64
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,418.36,330.97
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,365.39,289.35
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,292.83,231.77
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,379.31,300.53
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,446.81,353.23
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,329.64,261.35
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,202.28,159.52
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,305.6,243.02
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,396.32,314.67
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,407.62,324.11
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,417.82,332.94
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,456.05,364.16
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,473.3,379.03
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,349.16,280.8
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,247.37,198.31
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,137.49,109.2
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,47.26,34.15
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,64.76,49.01
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,82.91,64.4
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,72.16,55.65
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,61.48,46.86
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,51.37,38.33
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,41.37,29.77
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,31.8,21.47
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,22.26,13.12
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,13.99,5.78
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,8.11,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,15.98,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,43.83,27.15
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,81.02,57.27
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,118.91,89.69
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,161.44,126.56
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,204.67,164.12
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,252.14,205.0
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,336.67,275.75
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,425.25,349.22
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,497.66,408.65
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,569.89,467.1
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,587.46,480.03
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,604.05,491.56
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,643.23,521.68
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,680.95,550.27
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,679.55,546.64
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,656.62,526.92
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,824.51,659.93
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,970.54,767.89
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,994.57,783.5
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,1015.13,797.29
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,1029.5,805.51
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,1040.14,811.19
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,1043.41,813.01
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,1042.8,812.28
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,648.72,520.99
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,177.21,139.18
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,173.46,136.7
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,169.71,133.78
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,151.04,118.7
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,132.61,103.78
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,117.09,91.44
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,101.71,79.11
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,102.58,80.02
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,103.49,80.97
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,150.85,120.82
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,198.54,160.66
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,215.56,175.45
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,219.74,179.45
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,296.66,243.81
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,339.22,276.11
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,278.42,223.02
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,224.46,175.55
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,165.54,124.58
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,111.45,78.56
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,66.35,41.74
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,30.12,9.45
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,11.41,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,9.82,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,30.91,5.64
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,75.4,43.52
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,135.34,90.47
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,194.41,142.0
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,263.19,203.29
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,278.39,223.29
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,272.24,222.25
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,397.84,327.24
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,532.32,438.32
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,498.93,411.07
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,431.6,354.73
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,603.16,495.29
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,773.76,628.88
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,818.51,660.55
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,868.04,696.17
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,909.96,725.85
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,949.04,753.36
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,982.88,777.0
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,1013.45,798.29
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,1036.83,814.48
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,1056.37,828.08
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,1069.39,837.18
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,1078.35,843.59
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,1080.68,845.85
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1078.88,845.36
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1069.53,839.64
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1056.17,831.2
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1036.7,818.45
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,1013.42,803.0
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,984.2,783.49
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,951.6,761.38
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,913.51,734.57
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,872.56,705.47
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,824.83,671.16
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,775.09,634.92
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,726.01,598.35
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,669.41,553.49
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,607.43,503.12
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,545.64,451.59
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,478.77,394.41
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,413.84,337.35
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,344.54,275.46
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,279.47,216.03
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,210.3,154.08
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,149.88,100.68
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,88.16,51.18
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,41.77,13.97
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,11.21,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
