Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,9.82,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,29.63,8.16
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,67.71,40.52
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,116.85,79.84
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,166.93,123.67
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,223.69,174.05
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,278.55,222.49
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,343.67,278.4
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,407.4,332.44
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,475.76,388.82
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,563.92,459.6
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,658.56,533.31
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,670.23,540.3
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,667.53,536.25
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,768.65,611.29
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,863.95,676.55
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,905.65,703.99
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,944.59,729.73
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,978.49,751.84
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,1009.16,771.71
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,1031.6,786.42
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,1050.27,798.74
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,1064.0,806.8
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,1073.75,812.35
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,1075.46,815.02
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1073.1,815.09
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1062.35,809.9
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1047.69,802.06
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,1029.47,791.56
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,1007.51,778.57
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,976.45,759.89
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,942.25,738.63
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,904.35,715.0
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,863.69,688.91
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,822.15,660.41
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,770.57,623.9
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,681.36,556.21
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,599.49,491.58
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,557.11,458.07
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,509.64,419.07
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,454.22,371.86
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,397.65,322.08
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,326.09,259.27
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,262.81,202.98
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,198.25,145.82
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,141.6,96.26
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,80.76,47.99
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,37.39,14.04
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,11.7,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,10.67,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,32.67,11.38
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,73.69,43.57
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,131.74,89.27
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,187.74,137.95
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,252.82,195.74
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,314.83,251.74
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,381.73,310.98
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,444.33,365.58
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,509.48,420.88
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,568.08,468.62
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,626.82,515.01
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,683.02,559.25
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,735.74,599.73
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,779.63,631.68
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,820.58,661.17
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,861.72,690.38
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,900.53,717.64
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,935.49,740.75
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,967.7,761.71
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,991.31,777.58
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,1011.48,791.06
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,1026.42,801.22
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,1037.67,808.9
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,1041.23,811.96
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,1040.92,812.47
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,1026.93,803.34
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,1023.06,801.65
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,1005.3,790.02
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,983.95,775.89
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,956.25,757.16
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,935.66,743.65
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,896.82,717.71
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,855.3,689.55
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,808.4,655.7
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,759.56,620.02
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,704.6,578.21
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,648.77,533.92
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,586.06,482.96
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,523.19,430.76
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,456.75,375.25
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,392.82,320.21
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,326.1,261.03
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,263.74,204.57
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,197.08,145.25
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,139.28,94.78
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,80.12,47.8
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,37.86,15.28
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,11.95,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,11.52,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,26.45,11.29
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,57.51,37.6
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,95.09,68.37
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,134.59,102.86
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,178.25,141.4
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,222.27,179.87
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,270.46,221.5
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,327.61,270.46
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,400.43,331.61
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,518.31,430.04
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,645.23,534.43
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,700.49,578.49
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,754.85,620.43
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,804.69,656.16
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,852.85,690.13
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,894.0,719.63
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,922.24,739.3
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,954.56,762.04
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,983.76,782.39
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,1005.76,797.46
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,1024.15,810.0
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,1036.35,818.39
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,1044.72,824.17
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,1047.19,825.84
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,1045.75,824.86
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,1039.75,821.01
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,1029.78,814.44
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,1010.7,801.6
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,987.98,786.15
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,959.81,766.7
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,928.33,744.75
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,890.67,717.88
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,850.28,688.82
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,811.41,660.88
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,762.25,624.71
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,707.25,582.95
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,651.26,538.2
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,589.62,487.9
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,528.54,436.79
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,463.48,381.81
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,399.8,326.38
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,329.89,264.1
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,265.65,205.87
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,198.77,146.37
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,140.79,95.69
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,80.44,48.11
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,38.73,16.96
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,12.8,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,11.1,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,42.47,17.47
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,86.88,49.83
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,145.89,96.61
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,204.64,148.49
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,271.4,208.45
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,334.64,265.43
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,401.6,324.18
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,464.43,378.76
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,529.06,433.24
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,589.7,483.06
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,650.54,531.7
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,699.91,570.28
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,752.61,608.77
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,799.99,641.53
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,845.17,672.21
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,885.5,700.31
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,923.04,726.23
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,953.08,746.66
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,979.63,764.63
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,1001.4,779.61
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,1019.48,792.1
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,1030.78,800.35
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,1038.18,806.02
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,1039.59,807.63
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,1037.04,806.63
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,1025.8,799.93
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,1010.79,790.65
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,992.33,778.63
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,970.27,764.05
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,938.7,742.54
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,904.31,718.88
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,866.52,692.54
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,834.45,670.3
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,699.85,567.35
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,552.65,449.37
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,568.57,465.34
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,566.01,465.73
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,534.12,440.25
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,494.81,407.64
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,369.76,303.37
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,264.03,214.92
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,216.94,174.38
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,173.73,136.75
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,130.98,99.76
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,92.53,66.78
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,54.67,35.88
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,26.56,12.61
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.11,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,15.67,6.2
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,31.05,20.29
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,46.64,33.98
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,65.03,49.99
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,83.63,65.98
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,103.09,82.37
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,123.46,99.4
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,138.96,112.2
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,154.58,124.94
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,197.76,160.56
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,235.74,191.53
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,288.16,234.35
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,343.45,279.07
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,320.9,259.3
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,295.71,237.44
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,438.89,353.85
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,573.48,460.56
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,644.79,515.89
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,700.08,559.07
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,694.47,553.29
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,686.31,545.81
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,628.1,500.09
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,587.28,467.15
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,589.7,470.13
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,591.2,472.35
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,620.05,496.24
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,666.48,533.19
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,698.44,560.24
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,726.66,584.41
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,858.12,692.15
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,933.71,751.32
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,829.34,673.45
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,708.03,577.89
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,749.3,614.24
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,765.22,629.56
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,709.66,586.28
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,653.18,540.99
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,580.05,481.54
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,507.9,421.43
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,452.55,373.83
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,398.66,326.14
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,326.52,262.13
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,261.14,203.34
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,195.11,144.65
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,135.97,93.34
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,79.82,49.39
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,39.22,19.54
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,14.51,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,12.41,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,26.46,14.28
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,51.96,35.82
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,81.06,60.29
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,111.44,86.98
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,143.95,115.6
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,177.31,144.86
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,212.49,175.37
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,266.15,221.2
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,334.75,279.2
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,407.13,340.44
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,499.66,417.45
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,638.22,533.63
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,776.68,646.26
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,825.47,682.78
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,872.03,717.49
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,912.9,747.56
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,950.89,775.29
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,829.94,678.94
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,651.36,529.83
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,739.44,602.64
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,848.69,689.79
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,975.49,789.48
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,1070.97,859.18
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,985.6,794.8
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,865.61,699.13
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,852.55,689.51
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,837.05,677.78
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,671.33,545.14
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,510.8,413.61
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,498.08,404.43
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,484.61,394.4
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,703.24,578.75
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,864.01,709.3
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,734.15,606.95
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,603.97,500.07
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,600.9,500.1
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,592.97,494.96
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,484.34,404.18
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,395.25,328.68
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,357.88,297.09
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,317.15,261.26
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,261.37,211.84
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,210.87,166.71
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,159.43,120.95
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,110.31,78.07
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,67.18,43.23
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,33.5,17.09
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,13.66,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.01,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,45.86,24.02
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,88.43,54.3
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,148.8,102.16
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,169.31,128.53
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,164.36,130.97
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,202.64,163.94
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,250.84,204.46
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,331.84,271.47
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,438.07,357.66
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,547.42,444.78
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,663.07,534.27
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,719.21,575.08
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,774.27,612.8
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,817.82,639.7
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,865.99,669.13
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,907.02,693.39
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,945.22,714.97
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,977.86,732.06
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,1007.18,746.3
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,1029.71,761.67
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,1048.45,774.78
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,1061.23,784.22
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,1070.02,791.27
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,1071.74,796.42
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1069.38,798.73
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1060.36,797.09
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1047.3,792.43
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,1028.43,783.0
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,1005.75,770.74
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,976.57,753.69
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,943.97,733.93
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,905.45,708.97
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,864.07,681.64
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,816.49,649.6
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,766.88,615.7
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,717.64,580.55
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,661.18,537.38
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,598.82,488.31
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,536.73,437.88
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,470.55,383.07
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,406.22,327.91
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,337.61,267.22
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,273.49,209.17
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,206.09,148.9
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,146.72,96.86
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,87.41,50.25
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,42.46,19.23
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.8,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.01,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,47.04,24.85
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,89.79,55.3
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,148.85,102.32
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,206.52,152.52
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,272.38,210.54
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,281.58,225.64
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,265.85,216.67
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,307.3,251.62
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,350.3,286.95
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,422.05,344.8
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,513.69,416.74
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,556.42,449.17
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,597.75,480.19
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,726.36,580.85
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,854.76,675.2
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,895.67,703.19
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,923.73,722.7
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,955.3,744.81
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,983.68,764.67
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,960.29,747.67
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,901.28,703.36
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,988.44,768.21
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,1044.1,806.74
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,1045.67,807.59
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,1043.33,806.58
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,1036.44,802.58
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,1025.59,795.97
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,1006.66,783.83
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,984.08,769.21
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,955.56,748.94
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,923.73,726.34
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,885.66,701.88
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,844.84,675.1
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,805.85,648.37
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,756.93,613.76
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,701.69,572.56
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,645.47,528.71
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,584.78,480.26
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,524.33,430.54
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,459.06,375.34
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,395.75,320.16
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,328.65,260.66
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,265.96,203.85
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,200.13,145.31
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,142.38,94.95
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,85.6,50.34
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,42.88,20.9
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.5,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.22,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,16.48,7.79
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,28.51,18.58
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,40.58,29.28
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,54.01,41.04
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,67.56,52.74
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,82.09,65.07
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,96.73,77.32
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,140.48,113.91
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,194.43,158.43
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,229.0,186.03
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,265.06,214.47
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,287.06,231.57
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,309.11,248.6
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,372.0,298.6
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,453.06,361.49
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,511.34,406.34
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,571.87,452.42
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,667.22,524.16
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,764.78,595.54
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,914.41,707.76
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,1037.39,790.9
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,1049.46,798.87
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,1057.54,805.36
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,1058.56,807.63
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1055.52,807.26
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1048.82,804.82
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,1038.04,799.57
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,1018.5,788.37
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,995.16,774.74
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,966.86,757.79
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,935.12,738.03
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,896.91,712.23
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,855.82,684.05
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,809.29,651.48
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,760.62,616.85
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,706.58,577.04
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,651.27,533.57
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,594.53,487.81
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,533.7,437.49
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,468.8,382.96
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,405.45,327.92
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,337.66,267.32
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,273.24,208.51
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,206.89,148.63
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,147.98,96.72
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,88.63,50.22
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,43.18,19.92
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.05,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,18.14,9.24
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,30.18,20.02
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,42.24,30.71
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,56.1,42.84
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,70.09,54.9
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,84.62,67.24
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,99.27,79.5
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,116.92,94.15
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,134.78,108.8
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,178.23,144.56
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,233.78,189.61
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,297.7,241.49
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,378.55,305.8
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,351.25,282.81
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,334.25,268.12
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,406.46,325.6
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,498.24,396.51
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,544.01,431.23
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,590.59,466.41
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,706.48,555.27
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,824.96,642.88
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,956.59,738.86
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,1056.92,804.79
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,1057.86,804.85
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1054.75,803.27
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1046.6,798.45
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,1034.46,791.06
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,1014.95,779.15
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,991.69,764.69
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,963.33,746.99
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,931.52,726.71
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,893.41,701.72
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,852.42,674.36
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,806.04,643.33
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,757.53,610.1
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,703.67,571.05
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,652.69,531.52
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,591.73,483.23
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,530.87,433.47
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,465.54,378.93
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,401.84,323.92
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,334.51,264.04
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,270.51,205.88
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,204.92,146.85
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,146.66,95.68
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,88.15,50.01
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,43.16,20.36
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
