Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.29,3.51
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,53.23,29.96
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,96.24,61.38
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,149.45,104.73
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,204.66,152.65
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,271.26,210.72
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,329.99,261.42
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,396.4,317.55
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,409.9,331.29
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,408.87,331.1
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,424.34,342.58
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,444.29,356.38
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,492.43,393.0
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,541.82,429.66
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,584.12,460.65
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,626.49,491.33
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,779.13,606.29
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,916.18,702.71
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,949.13,723.12
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,979.14,742.66
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,1000.47,758.35
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,1018.2,771.76
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,1016.75,772.83
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,1025.28,780.81
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,966.82,742.37
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,874.63,675.47
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,958.49,741.43
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,1006.69,776.31
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,987.53,763.77
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,964.86,749.33
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,902.93,707.22
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,822.94,650.11
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,833.56,661.14
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,828.56,658.58
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,716.16,574.27
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,602.51,485.73
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,527.28,427.23
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,447.11,363.81
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,363.59,296.52
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,280.24,228.55
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,202.64,165.06
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,136.22,110.16
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,114.33,91.91
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,93.41,74.28
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,73.68,57.45
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,54.72,41.13
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,37.52,26.0
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,20.65,10.95
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,10.3,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,9.46,0.47
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,18.97,10.17
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,31.42,21.27
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,43.89,32.33
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,57.73,44.45
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,71.7,56.5
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,85.79,68.46
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,99.98,80.34
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,128.02,103.79
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,157.0,127.76
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,185.52,150.88
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,224.49,182.26
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,364.52,297.33
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,519.28,419.63
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,682.58,548.14
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,851.72,673.33
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,856.9,674.45
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,847.49,665.69
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,921.77,717.73
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,977.24,754.02
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,998.71,768.51
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,1016.61,780.96
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,1026.92,788.35
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,1033.43,793.33
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,1034.67,795.25
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,1032.09,794.68
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,1022.76,789.9
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,1023.13,791.96
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,1003.52,780.59
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,980.32,766.89
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,951.97,747.88
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,920.25,726.27
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,881.34,699.9
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,839.82,671.34
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,795.49,640.58
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,748.56,607.36
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,694.01,566.56
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,638.52,523.87
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,580.03,476.65
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,521.18,427.78
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,456.94,372.96
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,394.18,317.95
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,327.11,258.43
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,264.57,201.86
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,199.77,144.13
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,142.68,94.59
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,86.24,51.15
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,42.24,22.07
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.41,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,8.54,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.88,8.99
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,57.29,32.01
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,104.94,65.67
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,164.12,113.24
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,222.94,165.21
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,289.27,224.76
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,353.16,281.69
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,423.1,343.21
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,490.07,401.88
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,552.96,455.36
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,614.53,506.78
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,676.32,557.22
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,732.15,601.84
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,786.78,643.77
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,835.95,680.32
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,874.56,708.63
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,914.61,737.43
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,951.75,763.89
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,983.04,785.89
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,1010.88,805.34
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,1032.72,820.63
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1050.78,833.26
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1061.51,840.66
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,1068.25,845.32
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,1068.98,845.52
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1065.69,842.96
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1056.89,836.82
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,1044.11,827.95
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,1024.08,813.64
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,1000.33,796.73
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,970.25,773.75
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,936.89,748.44
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,897.28,721.07
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,854.94,691.3
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,812.87,661.5
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,761.09,623.72
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,705.36,581.23
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,648.72,536.73
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,585.02,484.34
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,522.85,431.86
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,457.47,375.19
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,394.24,319.08
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,325.91,258.01
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,262.73,200.78
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,198.14,143.65
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,141.85,95.27
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,84.39,50.96
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,43.5,24.15
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,15.91,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,10.24,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.84,9.89
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,60.52,31.84
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,108.55,65.35
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,167.81,113.16
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,227.51,165.62
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,293.88,224.41
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,358.21,281.31
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,425.18,338.77
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,488.71,392.07
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,553.62,444.65
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,613.91,491.34
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,674.25,536.47
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,724.58,574.86
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,777.88,612.95
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,825.82,645.35
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,871.48,675.81
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,911.5,703.36
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,948.55,728.81
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,978.74,748.12
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,1005.38,765.0
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,1026.35,778.42
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,1043.48,789.35
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1054.23,796.51
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,1060.96,801.15
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,1062.12,801.43
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,1059.22,799.17
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1049.78,791.6
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1036.36,781.54
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,1016.59,768.83
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,993.05,753.68
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,964.45,735.1
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,932.39,714.14
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,893.63,688.43
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,852.03,660.58
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,805.37,629.1
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,756.54,595.64
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,702.2,556.64
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,650.67,517.64
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,589.66,470.43
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,528.76,421.75
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,463.48,368.8
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,399.85,315.2
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,331.63,255.95
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,268.17,199.5
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,202.72,142.21
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,144.57,92.57
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,87.09,49.13
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,42.92,21.77
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,14.1,0.37
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,10.24,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.61,10.95
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,61.95,32.85
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,110.18,66.18
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,169.64,113.61
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,228.84,165.07
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,294.58,222.73
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,358.14,278.55
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,425.28,335.83
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,487.98,388.02
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,552.02,439.48
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,611.24,484.67
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,670.09,527.86
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,724.73,566.44
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,778.01,601.83
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,817.15,625.65
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,860.08,651.67
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,898.52,675.32
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,934.05,696.69
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,962.49,712.33
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,987.37,725.55
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,940.14,692.66
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,856.74,632.01
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,874.06,642.59
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,888.85,650.36
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,978.77,711.93
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,1035.07,745.86
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,883.49,645.36
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,691.85,510.37
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,775.97,573.33
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,839.46,618.84
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,815.88,603.3
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,789.49,586.74
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,725.29,542.19
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,662.82,498.52
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,634.78,480.6
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,603.48,459.64
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,539.93,414.3
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,469.38,363.23
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,422.39,328.5
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,375.88,293.04
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,381.48,296.98
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,364.82,280.9
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,300.33,227.83
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,242.85,179.78
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,180.64,127.6
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,129.26,85.26
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,79.15,47.69
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,40.37,22.44
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.49,2.12
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,8.54,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,24.21,13.58
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,45.34,30.06
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,73.11,52.31
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,104.92,78.69
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,138.1,106.78
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,174.67,137.92
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,208.15,166.8
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,241.72,195.11
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,295.7,239.35
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,363.92,294.34
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,414.22,333.58
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,466.86,373.83
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,502.75,400.51
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,537.42,425.76
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,558.57,440.21
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,577.06,452.5
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,592.09,462.19
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,589.04,458.78
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,627.48,485.99
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,649.01,500.65
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,611.23,471.65
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,588.28,453.47
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,593.8,457.72
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,598.41,461.18
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,592.92,456.51
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,586.47,451.27
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,602.63,463.98
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,617.34,475.47
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,598.39,461.78
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,578.73,447.8
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,498.75,388.12
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,405.65,317.62
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,344.24,270.91
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,284.87,224.82
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,281.26,222.81
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,277.11,220.17
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,265.67,211.72
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,253.67,202.75
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,260.43,209.07
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,270.87,217.79
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,217.54,174.97
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,175.63,141.1
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,147.66,117.96
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,121.06,95.71
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,95.05,73.85
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,70.86,53.49
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,48.53,34.7
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,29.35,18.33
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,14.86,2.79
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.23,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,24.29,14.18
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,42.45,29.16
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,65.57,48.18
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,91.46,69.62
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,119.3,92.86
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,153.88,121.62
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,141.33,112.46
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,123.0,97.69
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,134.96,107.23
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,147.06,116.68
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,219.88,175.12
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,291.55,230.76
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,323.51,254.47
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,356.26,278.75
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,344.0,268.2
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,329.64,256.36
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,361.44,280.44
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,393.83,304.39
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,400.23,308.64
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,406.22,312.85
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,339.77,262.87
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,258.5,200.93
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,354.94,275.66
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,438.07,337.61
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,437.59,336.9
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,436.73,336.62
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,341.78,265.45
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,235.44,183.78
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,230.19,180.28
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,224.89,176.32
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,218.65,171.69
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,212.44,167.09
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,203.12,159.91
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,193.88,152.81
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,169.92,133.88
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,146.42,115.21
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,120.69,94.61
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,95.31,74.06
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,74.41,56.99
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,53.91,40.02
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,58.89,44.39
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,63.89,48.76
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,55.11,41.46
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,46.35,34.09
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,37.2,26.27
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,28.06,18.35
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,20.19,11.44
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,12.34,4.5
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,10.69,3.19
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,18.12,9.58
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,27.65,17.94
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,37.2,26.26
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,47.19,34.84
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,57.21,43.31
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,108.35,85.85
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,167.72,134.29
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,156.26,124.51
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,147.82,117.24
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,157.87,124.84
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,168.06,132.39
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,166.32,130.61
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,164.5,128.83
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,369.21,291.12
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,581.39,446.98
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,588.47,448.79
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,577.08,439.92
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,597.95,455.25
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,617.96,469.6
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,629.69,477.65
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,640.25,484.98
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,707.0,533.06
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,755.32,567.55
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,804.48,601.55
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,837.83,624.7
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,846.61,631.02
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,852.34,635.66
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,843.86,630.12
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,832.24,622.68
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,867.19,650.47
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,879.19,659.09
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,841.2,635.17
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,800.75,609.86
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,685.48,528.37
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,571.32,444.23
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,494.52,388.52
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,433.47,342.69
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,353.33,281.13
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,289.82,231.33
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,289.67,231.53
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,273.55,217.33
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,228.37,179.33
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,185.92,143.15
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,143.43,106.9
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,104.56,74.18
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,68.34,45.71
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,38.25,23.86
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,20.41,7.82
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.97,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.4,0.73
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.05,2.15
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,24.35,15.27
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,39.72,28.32
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,42.24,30.34
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,44.76,32.36
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,44.79,32.27
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,44.82,32.19
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,49.85,36.31
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,54.9,40.43
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,61.2,45.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,67.52,50.73
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,92.57,71.34
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,118.04,92.12
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,88.87,68.06
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,60.13,44.32
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,64.35,47.78
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,68.57,51.23
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,73.7,55.43
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,78.83,59.64
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,105.06,81.17
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,131.54,102.81
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,139.01,108.96
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,146.44,115.1
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,154.71,121.95
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,162.94,128.77
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,153.47,121.14
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,144.09,113.6
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,117.88,92.26
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,92.04,71.08
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,83.02,63.77
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,74.11,56.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,109.81,86.41
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,146.11,116.73
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,88.29,68.88
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,32.27,21.82
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,60.15,45.61
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,88.42,69.72
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,75.26,58.74
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,62.22,47.74
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,50.11,37.46
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,38.05,27.05
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,27.25,17.54
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,16.47,8.03
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.04,0.66
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.22,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,22.73,13.65
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,36.89,25.59
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,54.58,41.02
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,72.62,56.52
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,92.04,72.76
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,112.56,89.77
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,133.37,106.91
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,154.94,124.5
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,180.3,145.03
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,201.32,161.78
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,271.44,218.38
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,357.64,286.39
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,375.22,298.99
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,379.27,301.42
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,401.03,317.23
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,422.49,332.55
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,509.9,399.32
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,586.67,456.62
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,557.78,433.15
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,525.5,407.71
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,596.97,462.07
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,686.96,527.68
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,862.41,659.01
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,997.69,751.68
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,997.86,750.25
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,994.32,748.0
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,982.73,740.53
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,967.64,730.91
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,947.66,717.57
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,935.9,709.91
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,907.98,691.81
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,876.87,671.63
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,839.15,646.33
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,798.94,619.18
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,753.66,588.23
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,706.45,554.57
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,502.05,398.99
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,300.0,239.16
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,266.14,213.41
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,233.38,187.45
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,210.32,168.99
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,186.9,149.79
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,158.64,126.37
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,131.37,103.46
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,103.76,80.38
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,77.93,58.69
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,68.16,45.23
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,39.76,22.68
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.77,8.65
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,8.54,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.8,1.0
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,12.33,4.8
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,18.11,9.91
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,23.91,14.99
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,30.55,20.74
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,37.2,26.43
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,56.37,42.67
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,75.68,58.79
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,109.82,87.27
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,144.63,115.95
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,161.04,129.18
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,177.83,142.69
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,126.93,100.41
