Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,76.66,58.5
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,108.69,84.92
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,141.23,111.48
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,143.53,113.18
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,145.86,114.94
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,214.77,171.03
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,285.5,227.75
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,303.49,241.87
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,338.84,269.75
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,291.63,232.13
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,261.75,208.21
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,259.0,206.02
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,256.16,203.75
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,231.89,184.3
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,207.77,164.94
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,311.5,249.01
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,404.34,322.92
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,290.95,232.73
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,172.91,137.12
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,201.63,160.96
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,230.21,184.53
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,268.71,216.51
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,294.98,238.51
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,417.0,341.16
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,506.81,414.96
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,449.19,367.74
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,393.94,322.06
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,371.71,302.17
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,343.25,275.01
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,278.22,218.62
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,226.04,173.33
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,172.01,126.9
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,124.63,87.39
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,78.75,52.1
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,44.23,28.83
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,23.72,12.08
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,10.24,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,18.87,5.05
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,33.63,23.2
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,70.22,44.51
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,112.73,74.22
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,166.84,116.97
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,221.64,163.13
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,283.49,216.61
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,286.69,227.7
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,251.81,203.33
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,381.27,308.36
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,530.45,427.16
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,586.89,471.53
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,643.38,515.23
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,693.68,552.84
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,744.74,589.96
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,793.15,622.76
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,840.24,653.26
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,878.8,678.54
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,914.63,701.72
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,943.54,720.43
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,956.79,728.51
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,975.71,740.2
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,991.11,749.48
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,1001.97,756.33
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,1009.18,760.89
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,1009.24,761.35
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,1005.56,759.51
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,996.73,754.35
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,984.21,746.84
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,964.78,735.61
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,941.9,721.96
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,922.8,711.19
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,889.3,690.09
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,850.86,664.39
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,809.92,636.67
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,762.67,604.14
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,713.88,568.49
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,661.4,529.03
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,609.56,489.03
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,550.14,442.21
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,491.47,394.63
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,429.03,343.31
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,368.74,292.16
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,305.72,237.32
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,247.25,185.61
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,187.82,134.22
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,132.8,88.26
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,82.17,50.94
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,43.93,27.79
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,24.21,12.93
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,11.52,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,21.18,7.96
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.95,22.74
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,72.75,43.73
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,119.26,77.05
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,177.99,125.15
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,233.71,174.24
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,294.98,228.81
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,351.24,278.34
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,415.07,333.7
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,470.27,381.81
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,523.35,426.6
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,589.07,479.55
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,652.97,529.49
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,704.86,569.77
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,755.71,608.47
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,803.95,644.74
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,854.86,681.36
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,893.19,708.44
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,918.23,725.83
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,944.06,743.91
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,978.71,768.34
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,984.76,772.25
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,999.71,782.83
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,1017.09,793.68
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,1016.79,792.03
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,1016.3,793.04
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,1012.04,791.43
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,1010.27,791.68
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,991.45,779.69
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,971.82,766.61
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,948.7,750.99
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,927.93,737.11
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,892.96,712.67
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,854.72,685.29
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,813.93,655.86
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,766.13,620.85
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,716.85,582.84
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,663.81,542.33
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,611.42,501.19
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,552.31,452.7
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,493.63,403.33
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,398.45,323.58
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,312.69,251.42
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,259.45,205.03
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,211.21,162.78
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,174.9,127.73
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,132.81,88.16
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,82.57,51.07
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,44.29,28.3
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,25.33,14.16
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,11.52,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.94,9.02
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.64,21.82
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,75.25,44.22
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,123.26,78.06
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,181.35,125.57
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,239.37,177.14
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,303.0,234.33
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,364.45,289.23
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,428.71,345.1
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,490.92,398.5
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,553.78,450.92
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,611.43,496.85
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,668.53,540.89
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,721.38,581.29
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,772.84,619.5
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,813.76,648.24
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,859.42,680.27
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,897.33,706.36
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,932.29,730.23
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,962.6,749.28
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,989.62,765.92
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,1009.42,780.33
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,1025.47,792.28
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,1036.22,800.68
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1043.06,806.5
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1042.54,807.69
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,1038.04,806.19
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1029.07,801.59
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1016.17,794.22
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,995.66,781.38
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,971.48,765.83
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,942.27,745.06
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,909.64,721.69
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,871.03,695.82
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,829.65,667.58
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,782.6,633.46
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,733.52,597.01
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,679.88,554.56
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,628.59,512.96
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,568.54,463.61
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,508.67,413.14
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,445.13,358.43
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,383.18,303.67
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,317.23,244.76
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,256.07,189.32
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,193.49,134.15
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,137.42,86.78
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,83.6,47.32
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,40.59,24.15
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.86,12.5
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,11.95,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,11.52,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,21.02,9.94
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,32.03,22.24
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,74.43,42.4
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,123.38,76.46
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,181.52,123.1
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,239.62,173.42
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,302.94,228.45
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,364.17,280.86
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,428.82,334.28
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,489.37,384.03
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,550.85,433.04
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,608.3,476.79
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,665.14,518.76
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,717.66,556.63
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,768.75,592.3
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,807.36,616.72
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,849.75,643.56
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,887.45,668.15
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,922.3,690.74
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,950.55,707.61
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,975.33,722.2
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,994.12,734.31
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,1009.27,744.21
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,1022.14,753.46
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1031.23,760.4
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1031.13,760.86
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,1027.11,759.0
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1019.1,753.86
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1007.07,746.18
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,987.56,734.52
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,964.38,720.5
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,934.95,702.73
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,902.24,682.59
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,863.37,658.85
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,821.76,632.86
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,776.13,602.74
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,728.38,570.03
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,675.3,531.0
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,624.47,492.44
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,565.61,446.74
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,506.6,399.45
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,443.64,348.16
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,382.09,296.21
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,318.0,240.44
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,255.63,185.29
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,193.54,131.48
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,137.45,84.85
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,82.9,45.69
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,39.11,23.1
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.42,12.3
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.34,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,11.1,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.25,10.68
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,30.74,21.09
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,74.63,41.38
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,123.92,75.71
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,181.26,122.07
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,239.7,172.84
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,303.16,228.17
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,364.24,280.75
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,428.48,334.16
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,488.69,382.97
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,549.82,430.56
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,606.99,473.26
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,663.63,514.03
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,715.97,550.9
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,760.88,581.13
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,806.37,609.44
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,849.71,635.79
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,887.4,658.0
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,922.14,678.06
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,951.46,695.29
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,977.38,710.35
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,996.93,721.0
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,1012.75,729.36
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,1023.3,735.47
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1029.97,739.34
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1029.8,739.13
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,1025.7,736.69
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1016.66,729.95
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1003.69,720.95
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,984.6,711.89
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,961.83,700.49
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,933.5,684.11
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,901.72,665.38
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,863.93,642.5
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,823.3,617.44
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,778.32,589.54
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,731.02,558.97
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,678.03,522.17
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,623.75,483.21
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,568.41,441.13
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,509.61,395.11
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,446.74,344.91
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,385.11,293.89
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,320.79,238.98
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,257.98,184.31
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,194.92,130.38
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,137.72,83.41
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,82.51,44.47
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,37.7,22.3
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.43,12.51
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.21,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,6.4,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,11.95,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.92,12.37
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,32.79,22.76
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,77.13,43.14
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,126.73,77.41
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,184.62,123.89
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,243.22,174.38
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,306.76,229.39
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,368.23,282.55
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,432.87,336.9
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,493.54,386.57
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,555.06,435.34
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,612.6,479.17
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,669.75,521.4
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,722.36,559.41
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,767.47,590.88
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,813.28,620.38
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,857.05,648.06
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,894.6,671.92
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,929.14,693.64
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,957.69,710.63
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,982.79,725.36
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,1002.91,737.61
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,1019.27,747.54
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,1027.94,752.65
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1032.66,755.43
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1032.45,754.51
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,1028.3,751.23
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1015.99,743.63
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,999.94,733.83
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,980.62,721.31
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,957.69,706.56
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,925.84,686.69
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,891.15,664.94
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,853.23,642.09
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,820.23,622.33
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,771.51,590.67
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,721.4,555.86
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,668.0,517.8
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,613.7,477.92
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,554.52,433.06
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,495.16,386.62
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,427.77,333.32
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,361.62,278.66
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,298.3,225.19
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,244.1,179.07
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,183.14,127.55
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,131.8,85.64
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,82.28,50.05
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,42.83,31.5
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,28.01,17.25
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,16.05,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.73,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.58,14.15
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,33.51,23.55
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,76.61,43.11
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,125.82,77.04
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,183.31,122.89
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,241.38,172.62
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,304.32,226.58
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,364.57,277.61
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,426.2,327.92
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,486.84,376.96
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,547.76,424.8
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,584.55,452.9
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,614.68,475.22
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,683.77,526.49
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,758.37,580.16
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,802.21,610.56
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,843.53,638.86
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,833.35,629.97
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,801.42,604.93
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,787.59,593.99
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,767.89,578.68
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,785.93,591.46
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,801.93,602.49
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,814.45,611.35
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,824.71,618.74
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,748.04,563.33
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,684.7,516.72
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,617.07,468.73
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,565.75,431.39
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,484.39,371.88
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,420.53,324.19
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,440.17,340.25
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,471.97,364.69
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,473.11,367.19
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,472.06,368.18
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,462.28,361.97
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,449.93,353.66
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,445.54,351.23
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,426.66,337.45
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,400.51,317.61
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,370.43,293.84
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,383.27,301.68
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,372.6,287.9
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,312.2,235.36
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,253.22,183.17
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,191.84,130.71
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,136.79,85.7
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,83.79,47.79
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,39.67,28.82
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.27,15.16
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.28,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,7.26,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.11,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.37,15.08
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,34.27,24.24
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,77.41,43.78
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,126.26,77.06
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,184.57,123.52
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,242.43,173.87
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,304.84,228.5
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,367.24,282.13
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,430.49,334.78
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,490.35,383.76
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,550.86,431.51
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,607.1,474.74
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,662.47,515.99
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,708.85,549.42
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,757.59,582.92
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,802.12,611.0
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,844.27,637.04
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,880.81,660.18
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,914.35,681.2
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,940.9,697.54
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,963.78,711.53
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,982.83,723.1
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,998.21,732.41
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,1006.03,736.98
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,1010.0,739.29
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,1009.2,738.72
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,1004.6,735.89
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,994.3,730.34
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,980.3,722.5
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,959.85,710.54
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,935.94,696.32
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,906.16,678.16
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,873.41,657.9
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,835.52,633.93
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,802.31,612.96
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,755.09,581.73
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,706.21,547.31
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,653.52,510.16
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,599.92,471.04
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,541.64,426.17
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,483.42,379.9
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,422.23,329.7
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,360.36,277.22
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,297.74,223.65
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,242.31,175.65
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,183.51,125.65
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,130.92,82.87
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,80.91,47.57
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,38.95,28.24
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.61,17.28
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,18.97,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,13.87,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,26.96,16.68
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,42.89,31.8
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,70.56,49.44
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,102.33,73.85
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,139.82,104.31
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,177.08,135.41
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,217.67,169.48
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,256.2,202.17
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,294.77,234.19
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,316.67,252.32
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,341.34,271.89
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,355.82,282.92
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,366.86,290.84
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,413.23,326.59
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,461.63,363.27
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,575.83,450.64
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,702.02,543.47
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,797.9,613.54
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,887.97,675.49
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,917.68,694.1
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,944.41,711.23
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,805.86,611.62
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,621.36,473.2
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,628.83,480.12
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,635.24,484.94
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,719.6,547.77
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,799.32,605.59
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,736.63,560.2
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,687.16,524.32
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,651.9,499.33
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,601.73,463.39
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,580.9,449.32
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,559.21,434.29
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,579.29,451.07
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,581.5,454.45
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,539.02,423.21
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,497.06,392.11
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,494.21,391.64
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,492.58,391.02
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,503.04,399.51
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,486.85,385.26
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,426.09,334.89
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,366.65,284.12
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,304.51,229.59
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,243.79,175.64
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,184.33,123.89
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,130.66,79.64
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,78.61,43.35
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,36.22,25.91
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,25.17,15.37
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.84,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,14.49,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,27.69,17.44
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,43.22,32.09
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,68.11,48.68
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,97.26,71.83
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,129.32,98.46
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,162.39,126.55
