Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.8,0.64
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,13.16,5.91
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,20.6,12.78
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,28.06,18.58
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,36.36,25.75
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,44.69,32.81
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,56.79,43.04
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,68.87,53.12
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,65.58,50.15
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,62.27,47.18
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,74.84,57.54
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,87.45,67.81
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,120.83,94.89
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,154.72,121.82
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,160.01,125.68
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,165.39,129.7
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,166.2,129.82
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,166.99,129.95
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,200.96,156.54
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,235.42,183.01
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,224.56,174.15
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,213.57,165.44
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,221.82,171.96
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,230.04,178.37
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,385.87,298.28
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,548.9,417.27
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,521.46,397.2
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,508.47,388.78
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,466.21,358.3
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,424.08,327.46
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,392.63,305.12
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,361.42,282.48
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,349.38,273.98
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,337.18,265.2
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,370.35,292.09
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,401.1,316.75
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,378.73,299.95
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,356.2,283.07
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,337.02,269.19
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,317.07,254.41
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,291.59,234.42
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,271.21,218.19
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,195.84,157.35
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,130.61,104.49
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,118.79,95.0
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,106.91,85.24
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,89.32,70.76
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,72.25,56.48
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,56.28,42.67
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,40.71,30.55
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,27.65,18.46
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.01,5.26
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.26,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,20.25,10.9
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,33.33,23.58
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,49.48,38.44
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,66.63,51.46
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,84.98,66.79
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,104.7,83.06
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,155.88,122.54
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,217.4,171.5
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,225.59,180.66
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,221.15,178.27
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,261.13,210.69
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,310.18,249.99
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,343.72,276.03
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,377.87,302.23
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,330.02,263.51
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,285.04,226.65
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,417.5,331.42
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,547.43,430.04
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,643.24,502.49
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,745.4,577.76
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,709.83,548.34
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,680.84,524.2
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,678.39,522.69
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,673.92,519.54
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,690.26,531.61
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,705.25,542.57
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,751.82,578.35
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,808.54,620.38
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,801.41,615.55
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,791.88,609.57
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,791.02,610.04
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,786.93,608.14
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,715.25,554.33
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,637.01,495.63
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,613.92,481.13
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,589.01,464.59
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,489.67,388.43
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,389.54,310.31
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,417.42,334.54
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,442.26,354.81
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,389.17,312.5
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,339.36,272.51
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,281.55,225.58
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,234.03,186.75
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,175.4,139.48
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,123.69,98.44
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,102.06,80.63
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,82.61,64.56
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,64.28,49.14
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,47.2,36.17
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,32.11,22.29
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,16.5,7.38
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,8.54,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,10.72,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,27.18,16.76
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,43.0,32.07
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,58.83,46.74
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,87.53,64.06
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,118.01,85.84
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,154.8,114.57
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,187.39,144.24
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,213.22,167.73
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,221.45,176.57
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,217.86,174.58
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,219.07,175.41
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,217.85,173.94
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,239.38,190.64
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,261.24,207.28
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,292.52,231.18
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,324.62,255.31
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,437.7,341.24
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,547.4,420.49
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,590.94,450.14
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,623.22,472.3
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,610.71,462.72
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,608.24,460.46
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,591.7,448.94
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,573.33,435.98
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,594.31,452.42
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,614.47,467.92
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,614.82,468.67
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,614.04,468.79
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,611.54,467.91
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,607.85,466.19
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,625.54,480.76
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,653.17,502.04
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,634.38,489.13
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,614.17,475.45
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,588.62,457.51
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,561.84,438.5
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,482.33,378.9
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,417.57,329.54
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,385.51,305.41
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,353.61,280.92
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,371.73,295.75
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,371.35,294.51
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,310.5,245.4
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,256.55,201.96
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,210.43,164.07
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,171.25,131.72
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,137.95,104.59
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,107.74,80.62
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,78.45,58.22
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,54.63,42.74
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,40.0,29.19
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,24.2,13.74
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,12.41,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,4.69,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.05,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,23.34,13.74
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,37.06,26.83
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,53.14,41.59
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,71.1,54.67
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,90.45,70.6
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,111.87,88.2
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,106.7,84.45
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,99.15,78.47
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,105.68,83.49
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,112.18,88.4
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,89.03,68.98
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,65.68,49.45
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,132.67,104.46
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,201.21,159.2
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,293.65,231.98
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,384.94,301.7
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,495.56,385.79
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,615.21,473.5
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,630.54,482.36
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,643.53,490.44
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,705.2,534.5
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,780.75,586.33
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,619.43,469.26
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,435.19,332.15
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,653.49,496.82
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,857.54,638.72
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,820.12,610.04
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,780.41,582.53
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,797.83,596.56
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,812.03,607.77
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,802.22,601.71
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,789.55,593.95
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,720.08,545.19
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,643.88,491.33
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,630.39,484.05
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,622.93,480.1
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,575.97,447.01
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,538.04,419.94
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,474.91,372.5
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,416.37,327.91
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,279.81,221.9
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,155.76,123.11
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,270.14,213.67
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,332.61,255.5
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,278.56,207.41
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,225.15,159.76
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,171.78,115.0
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,125.5,79.33
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,78.89,48.63
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,46.13,35.12
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.53,24.43
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.71,14.38
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.45,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.05,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,25.23,15.47
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,40.67,29.99
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,56.72,44.74
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,77.3,59.29
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,99.54,77.06
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,124.26,97.13
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,74.3,56.55
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,15.68,7.78
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,156.62,124.21
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,310.73,248.78
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,370.48,296.8
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,444.67,356.03
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,438.07,350.6
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,419.22,334.76
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,461.06,367.21
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,513.63,407.02
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,497.97,393.57
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,487.45,384.01
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,408.98,322.66
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,337.43,265.79
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,333.56,262.67
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,316.45,249.09
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,268.2,211.25
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,219.99,173.14
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,192.58,151.38
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,165.2,129.48
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,185.66,145.95
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,206.11,162.26
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,174.93,137.3
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,143.98,112.45
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,86.12,65.51
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,29.22,18.65
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,99.86,77.04
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,171.33,135.1
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,192.28,152.01
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,213.02,168.8
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,279.05,222.15
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,334.85,266.46
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,256.34,204.25
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,177.22,140.9
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,128.46,101.59
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,80.68,62.34
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,66.03,50.32
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,51.39,38.15
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,45.12,32.97
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,38.87,27.75
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,32.63,22.53
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,26.4,17.24
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,20.6,12.2
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,14.81,7.68
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,9.86,3.06
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.71,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,7.8,0.93
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,12.33,5.21
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,18.94,11.27
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,25.57,16.37
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,32.21,22.11
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,38.86,27.79
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,86.78,68.15
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,135.29,108.27
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,154.21,123.52
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,173.62,139.1
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,228.72,183.39
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,285.07,228.13
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,350.84,279.51
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,415.61,329.31
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,396.34,313.06
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,361.83,285.08
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,408.01,320.79
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,466.73,365.11
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,395.86,309.86
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,332.52,260.09
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,258.16,202.37
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,195.75,153.13
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,157.78,122.87
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,119.86,92.3
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,103.67,79.27
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,87.5,66.18
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,124.43,96.2
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,161.57,126.02
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,182.3,142.56
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,202.98,159.04
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,201.33,157.76
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,199.65,156.54
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,200.52,157.38
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,201.33,158.21
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,311.25,246.07
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,410.41,322.92
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,404.72,318.63
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,388.03,306.44
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,320.17,253.82
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,264.23,210.02
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,188.07,149.57
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,113.16,88.89
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,156.12,124.38
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,191.45,152.61
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,153.41,121.9
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,118.23,93.7
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,99.52,78.63
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,81.77,64.14
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,64.21,49.23
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,47.46,36.51
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,33.41,23.6
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,18.99,10.04
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,9.47,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,13.58,5.86
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,21.44,13.25
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,31.39,22.4
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,41.37,29.94
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,52.2,39.17
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,62.86,48.08
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,120.53,94.5
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,184.37,145.53
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,241.08,189.89
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,308.59,242.89
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,348.73,274.54
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,389.47,306.12
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,492.18,385.78
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,610.41,475.13
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,591.13,458.06
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,546.23,422.33
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,581.86,447.95
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,617.17,472.21
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,585.24,447.38
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,535.51,409.84
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,433.69,334.55
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,340.56,263.55
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,513.67,396.81
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,689.43,524.73
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,829.83,630.71
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,936.99,707.39
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,936.18,706.71
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,931.9,704.87
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,865.34,659.45
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,774.43,591.95
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,838.98,644.91
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,872.12,670.81
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,844.71,652.87
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,814.31,633.11
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,779.2,609.26
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,741.62,583.43
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,704.82,556.44
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,660.05,522.98
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,610.95,486.29
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,560.84,447.63
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,507.49,404.5
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,454.01,360.0
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,397.34,311.66
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,339.99,261.55
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,212.39,162.02
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,119.97,95.29
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,100.9,79.85
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,82.75,64.94
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,71.73,49.73
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,44.34,33.75
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,35.72,25.62
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.54,15.55
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.13,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.1,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.27,3.13
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,16.46,8.92
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,23.91,15.78
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,31.38,21.44
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,39.69,28.64
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,48.02,35.75
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,59.29,45.28
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,70.54,54.68
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,80.93,63.26
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,91.4,71.82
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,106.92,84.53
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,122.57,97.22
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,135.12,107.09
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,147.83,117.01
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,175.49,139.26
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,203.7,161.75
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,238.29,189.18
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,273.53,216.83
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,316.94,250.7
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,351.57,277.39
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,361.58,284.26
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,371.41,291.06
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,379.14,296.88
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,386.63,302.56
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,369.57,289.35
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,352.16,275.93
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,390.33,305.8
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,428.19,335.16
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,461.45,361.39
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,493.73,386.81
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,490.88,385.18
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,487.26,383.13
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,542.0,427.31
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,590.67,466.26
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,544.51,431.52
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,509.45,405.1
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,487.11,388.75
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,463.28,370.92
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,442.58,355.07
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,412.22,331.32
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,384.23,309.03
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,353.42,283.69
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,313.38,250.22
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,274.16,216.93
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,195.69,154.05
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,133.48,105.87
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,111.39,87.8
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,90.43,70.61
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,71.42,55.0
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,53.91,42.23
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,38.57,28.19
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,23.03,13.66
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,11.54,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.13,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,9.45,2.48
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,14.81,7.54
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,21.42,13.67
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,28.05,18.7
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,35.11,24.79
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,42.19,30.78
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,57.62,43.88
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,73.0,56.75
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,82.58,64.59
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,92.22,72.42
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,100.67,79.18
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,109.16,85.93
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,127.94,100.91
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,146.95,115.86
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,158.78,125.13
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,170.82,134.55
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,172.13,135.35
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,173.41,136.19
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,223.56,175.87
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,274.57,215.36
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,326.22,254.4
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,368.26,285.49
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,412.74,319.22
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,457.59,352.93
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,460.85,355.5
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,463.62,358.02
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,488.73,377.58
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,513.19,396.5
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,557.6,430.85
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,586.6,453.76
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,573.35,444.73
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,559.12,435.17
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,484.1,378.67
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,400.37,314.62
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,356.21,280.99
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,313.21,247.73
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,287.81,228.23
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,262.86,208.88
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,239.45,190.64
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,223.15,177.96
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,246.78,197.54
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,260.91,208.89
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,198.32,158.86
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,139.71,111.84
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,109.03,86.71
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,79.2,61.96
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,67.21,51.95
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,55.33,41.87
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,44.29,32.37
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,33.06,23.81
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,23.1,14.69
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,13.17,5.47
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,6.57,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,10.67,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.36,6.04
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,30.02,20.11
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.55,30.22
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,49.66,38.78
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,88.2,54.01
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,81.71,53.35
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,43.02,31.3
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,47.61,35.15
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,52.21,38.93
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,92.86,72.99
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,133.52,106.44
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,110.23,86.8
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,86.6,67.0
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,96.71,75.21
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,106.89,83.37
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,115.43,90.16
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,124.02,96.96
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,135.84,106.22
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,147.85,115.56
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,182.27,143.02
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,217.16,170.51
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,215.05,168.6
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,212.87,166.77
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,281.23,220.39
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,364.5,284.17
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,426.76,331.06
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,489.22,377.35
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,509.55,392.74
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,542.76,417.69
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,537.57,414.47
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,531.49,410.82
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,424.35,330.2
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,332.41,259.49
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,321.76,251.94
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,310.99,244.01
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,304.9,240.07
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,298.56,235.92
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,278.03,220.11
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,250.96,199.08
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,247.77,196.98
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,237.49,189.15
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,204.61,163.08
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,177.77,141.74
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,155.16,123.68
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,133.38,106.19
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,121.3,96.53
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,109.27,86.79
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,92.5,73.12
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,76.11,59.54
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,69.42,48.1
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,47.45,36.58
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.82,26.71
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.78,17.82
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,13.99,0.08
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.56,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,4.92,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,11.51,4.27
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,18.12,10.42
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,26.4,18.04
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,34.7,24.31
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,43.44,31.86
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,52.19,39.32
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,56.79,43.12
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,61.4,46.89
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,66.85,51.34
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,72.32,55.75
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,89.01,69.54
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,105.8,83.26
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,122.15,96.33
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,138.66,109.37
