Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,150.82,119.0
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,163.19,128.79
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,177.53,140.11
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,192.03,151.51
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,226.41,178.67
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,261.26,205.84
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,328.64,257.63
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,387.52,301.65
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,426.5,330.9
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,465.72,360.13
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,554.88,427.12
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,630.42,482.6
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,632.56,484.18
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,633.45,485.46
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,687.39,526.81
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,725.65,556.44
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,674.29,519.18
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,623.53,482.29
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,666.45,518.46
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,712.28,555.45
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,615.78,482.81
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,536.13,421.84
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,552.82,437.79
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,568.28,451.47
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,548.33,437.67
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,524.81,420.13
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,447.24,358.05
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,382.72,305.86
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,326.79,259.85
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,279.23,219.95
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,218.36,170.7
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,166.9,130.21
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,136.52,105.22
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,108.27,82.5
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,83.7,59.74
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,51.21,40.07
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,41.02,30.51
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.64,20.4
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.47,1.83
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,7.39,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,16.48,8.63
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,25.59,17.13
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,35.97,26.72
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,46.37,34.49
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,57.41,43.93
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,68.5,53.24
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,74.84,58.47
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,81.17,63.63
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,115.2,91.93
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,149.93,120.39
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,149.87,119.94
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,149.44,119.24
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,167.57,133.78
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,186.09,148.53
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,257.4,205.87
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,326.48,260.28
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,380.12,301.68
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,435.84,344.12
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,452.51,356.52
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,468.89,368.84
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,579.1,454.93
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,693.53,541.75
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,706.36,550.24
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,717.3,558.0
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,768.48,598.37
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,829.78,645.37
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,851.45,662.32
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,870.13,677.39
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,915.95,716.61
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,933.43,730.45
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,871.48,685.99
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,790.17,622.3
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,773.33,610.56
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,753.01,595.78
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,709.56,563.37
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,665.39,530.11
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,446.15,358.43
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,235.61,187.51
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,341.03,274.55
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,424.92,341.52
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,388.44,311.83
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,351.52,281.54
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,366.71,290.38
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,352.89,271.42
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,294.2,218.23
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,237.2,166.5
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,177.22,114.54
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,124.11,72.66
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,72.76,41.23
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,41.35,31.18
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,34.6,24.79
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,27.78,17.97
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.61,1.71
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,10.67,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,19.72,8.21
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,32.92,22.72
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,45.88,34.86
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,59.07,47.01
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,89.51,62.68
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,125.39,88.24
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,164.56,119.48
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,222.86,161.41
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,301.57,223.03
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,277.88,215.83
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,206.04,164.01
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,240.52,191.51
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,276.85,219.81
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,447.25,353.7
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,631.84,492.17
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,646.61,499.71
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,636.21,489.9
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,626.51,480.75
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,598.79,458.27
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,637.93,487.0
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,677.27,515.0
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,681.86,516.18
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,683.77,515.78
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,727.32,547.97
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,781.48,586.54
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,784.31,588.05
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,784.8,588.53
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,801.69,601.53
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,816.1,612.68
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,881.01,664.2
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,916.59,690.88
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,897.72,679.09
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,875.53,665.49
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,848.07,648.89
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,817.67,629.94
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,782.44,607.2
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,744.7,581.88
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,706.54,554.38
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,660.83,520.64
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,611.82,484.24
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,561.78,445.81
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,508.22,402.56
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,454.65,358.15
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,396.74,308.89
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,341.28,260.41
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,283.65,209.66
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,228.9,161.31
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,174.7,115.5
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,125.28,77.25
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,77.7,47.86
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,48.93,37.77
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.67,28.27
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,30.04,19.89
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.57,5.27
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,7.68,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,4.69,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,9.04,0.89
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,18.55,10.36
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,28.08,19.18
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,39.3,29.45
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,50.34,37.58
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,62.14,47.59
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,74.06,57.52
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,87.69,68.85
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,101.44,80.16
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,120.96,96.13
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,140.78,112.21
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,137.18,108.88
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,133.3,105.37
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,167.19,132.89
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,201.95,160.87
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,242.43,193.25
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,291.84,232.43
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,297.18,235.76
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,302.2,238.9
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,351.71,277.84
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,402.37,317.26
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,590.22,466.65
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,774.2,607.97
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,806.94,632.32
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,837.99,656.05
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,806.61,632.26
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,772.07,606.08
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,723.06,568.23
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,682.51,536.21
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,621.46,489.45
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,572.45,451.25
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,578.79,457.28
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,583.39,461.86
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,550.78,436.85
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,518.31,411.89
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,578.16,462.11
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,626.83,502.63
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,516.65,414.61
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,417.69,334.7
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,389.72,313.57
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,361.33,291.62
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,366.62,296.12
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,357.58,287.9
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,310.33,248.33
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,265.78,210.77
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,204.98,161.35
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,155.61,122.4
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,129.41,100.79
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,104.58,80.61
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,81.65,57.29
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,47.39,36.56
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,39.69,29.29
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,30.15,20.12
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.63,6.09
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,7.68,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,4.69,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,9.04,1.05
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,18.13,10.03
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,27.25,18.46
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,38.47,28.72
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,49.59,36.94
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,61.37,47.03
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,73.27,57.07
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,82.88,65.04
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,92.53,72.94
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,119.43,94.94
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,146.9,117.08
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,177.57,141.76
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,209.45,167.23
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,221.91,176.83
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,234.28,186.32
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,282.76,224.65
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,327.18,259.27
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,355.59,280.49
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,384.48,301.88
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,472.76,370.15
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,554.16,431.86
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,630.27,489.46
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,697.65,540.08
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,827.55,641.25
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,929.25,715.45
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,899.41,693.37
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,841.6,647.68
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,902.38,698.58
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,935.84,724.52
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,927.05,718.65
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,914.7,710.47
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,896.67,700.86
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,875.24,688.62
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,849.24,671.51
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,820.11,651.88
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,785.3,627.4
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,747.87,600.49
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,706.2,568.71
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,662.48,534.59
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,617.65,498.38
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,567.94,457.57
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,513.09,411.74
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,458.55,365.05
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,402.19,316.33
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,344.7,265.57
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,257.79,195.04
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,194.38,146.98
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,155.74,114.9
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,120.44,87.14
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,85.82,59.68
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.7,41.29
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,43.25,32.45
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,33.65,23.19
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.44,7.92
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,7.68,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,18.18,8.18
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,33.41,23.34
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,48.42,37.17
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,62.8,50.35
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,81.2,62.84
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,102.52,79.88
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,125.27,98.2
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,156.85,123.36
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,194.09,153.33
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,216.09,171.28
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,239.47,189.91
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,281.26,223.01
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,321.56,254.56
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,350.8,276.67
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,380.02,298.43
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,450.7,353.06
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,535.68,417.27
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,569.98,441.47
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,603.94,465.39
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,680.97,522.61
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,754.04,575.94
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,762.97,579.98
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,768.72,582.21
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,868.69,657.87
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,948.04,712.36
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,956.4,717.85
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,961.09,721.59
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,960.28,721.74
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,955.79,719.54
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,945.82,713.7
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,932.18,705.45
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,913.66,693.88
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,891.66,679.91
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,863.76,661.78
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,832.73,641.35
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,797.59,617.83
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,759.76,592.14
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,716.44,560.46
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,671.09,526.7
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,622.42,490.46
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,572.44,451.96
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,519.91,409.35
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,465.25,363.79
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,407.38,314.9
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,350.37,265.36
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,291.94,213.51
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,233.04,161.36
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,176.14,113.09
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,123.53,72.48
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,73.75,42.87
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,45.02,34.21
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,38.04,27.74
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,30.95,20.86
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,19.08,7.52
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,9.39,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,12.8,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.17,12.23
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,33.39,23.29
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,43.49,32.73
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,51.72,40.39
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,86.9,53.08
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,118.25,82.64
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,120.63,94.71
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,147.92,116.65
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,177.34,140.21
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,198.6,157.13
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,219.51,173.4
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,293.5,230.88
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,378.96,296.11
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,399.7,310.75
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,423.6,327.63
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,512.08,394.88
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,612.54,468.99
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,585.41,446.3
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,547.79,416.56
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,631.49,479.45
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,720.31,543.83
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,778.72,585.68
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,837.41,627.61
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,893.77,669.55
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,928.29,692.41
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,880.05,659.42
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,803.79,602.92
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,809.53,608.49
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,812.84,611.67
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,812.38,612.52
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,809.25,611.55
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,797.62,604.79
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,783.17,596.05
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,813.47,623.07
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,815.71,628.04
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,780.77,606.23
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,743.27,581.92
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,701.14,551.6
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,657.01,518.87
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,612.26,484.74
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,562.73,446.03
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,508.25,402.37
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,453.94,357.3
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,397.98,309.83
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,340.86,260.15
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,283.48,209.34
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,229.28,161.36
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,174.66,115.11
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,124.66,76.49
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,77.86,48.28
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,51.14,39.78
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.86,30.35
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,32.28,22.15
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.49,9.02
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,9.39,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,14.94,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,27.07,15.54
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,38.76,28.08
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,50.48,39.15
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,58.21,46.48
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,92.34,59.84
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,139.49,91.05
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,190.09,131.15
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,228.37,169.73
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,258.53,200.96
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,327.56,257.02
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,408.99,324.44
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,463.93,372.63
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,520.15,420.86
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,572.52,465.11
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,624.61,508.24
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,672.64,547.28
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,719.27,584.53
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,761.67,616.86
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,801.89,646.76
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,828.98,666.37
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,861.08,689.76
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,888.56,709.62
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,913.02,727.24
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,889.38,707.7
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,837.25,663.34
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,844.96,669.69
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,850.13,673.99
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,846.62,671.13
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,840.51,666.39
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,901.17,718.04
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,933.42,744.07
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,914.52,732.01
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,892.25,717.53
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,864.2,697.55
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,833.12,675.16
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,771.04,626.8
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,708.15,575.8
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,670.86,547.05
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,630.47,515.15
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,578.91,472.87
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,527.36,429.96
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,470.15,381.8
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,415.28,334.89
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,373.38,297.8
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,325.81,254.23
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,248.21,190.45
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,191.73,147.23
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,155.02,116.52
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,121.84,90.27
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,88.59,65.98
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,64.21,51.76
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,51.22,39.7
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,36.55,25.97
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,22.64,11.06
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,9.89,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,19.8,10.02
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,34.97,24.81
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,49.96,38.71
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,64.57,52.15
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,83.02,64.8
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,103.54,81.45
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,125.5,99.51
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,184.03,140.41
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,269.96,207.46
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,309.29,244.85
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,336.82,270.88
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,424.44,343.17
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,520.88,423.25
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,572.79,466.17
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,623.46,507.07
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,670.5,545.23
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,716.09,581.55
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,759.55,615.88
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,794.57,642.76
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,827.76,666.91
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,858.09,688.8
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,884.47,707.85
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,907.74,724.59
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,924.22,736.13
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,937.23,745.18
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,946.31,751.42
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,951.87,755.16
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,951.12,754.38
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,946.79,751.1
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,937.12,744.22
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,923.87,734.81
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,904.93,721.07
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,882.61,704.9
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,854.69,684.76
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,823.87,662.42
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,788.49,636.41
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,750.57,607.6
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,711.52,576.7
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,665.3,539.82
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,615.99,499.8
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,565.67,458.12
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,510.92,412.03
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,455.36,364.31
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,398.91,315.41
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,343.72,266.46
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,286.36,214.98
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,232.21,166.51
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,178.42,120.42
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,129.59,82.42
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,83.2,54.03
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,54.12,42.79
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,45.43,34.63
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,36.62,26.11
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,24.21,12.65
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,11.95,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,10.31,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,20.57,10.83
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,35.72,25.54
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,50.7,39.42
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,65.27,52.79
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,83.76,65.34
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,104.34,81.94
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,126.29,99.88
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,167.58,132.0
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,216.51,171.11
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,264.43,209.86
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,315.95,251.51
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,352.93,282.14
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,389.16,311.55
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,448.85,359.49
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,522.15,417.52
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,609.79,487.31
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,702.1,559.83
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,693.44,550.06
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,663.99,524.66
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,755.79,597.12
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,835.63,657.52
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,846.52,661.42
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,831.29,645.26
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,820.6,636.04
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,805.66,623.71
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,780.08,604.2
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,743.19,576.58
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,741.22,575.6
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,737.34,573.05
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,785.42,610.35
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,820.98,638.22
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,852.95,666.02
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,857.34,671.46
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,831.99,653.73
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,803.57,633.92
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,775.94,614.35
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,737.92,585.73
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,696.82,554.69
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,653.6,521.39
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,487.97,390.25
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,338.33,269.93
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,333.48,266.7
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,323.49,258.22
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,315.11,250.05
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,295.94,231.35
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,268.88,202.7
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,228.6,160.97
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,174.35,114.62
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,124.43,75.92
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,76.84,47.26
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,49.42,38.47
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,42.26,31.8
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,33.13,23.16
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.06,11.36
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,11.95,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.84,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.47,14.92
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.64,25.51
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.65,34.98
