Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.75,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.27,18.87
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,38.31,27.88
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,49.46,38.16
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,40.73,30.72
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,40.52,29.12
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,49.27,36.56
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,58.04,43.91
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,70.43,54.21
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,82.76,64.32
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,98.02,76.59
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,113.4,88.77
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,126.25,98.9
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,139.24,109.06
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,166.16,130.36
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,193.71,151.88
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,193.44,151.26
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,193.03,150.66
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,279.01,217.21
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,362.77,279.54
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,378.4,290.44
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,393.9,301.69
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,403.87,308.86
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,413.58,315.9
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,416.79,318.09
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,419.55,320.04
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,411.88,314.54
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,403.75,308.75
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,403.27,308.77
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,402.39,308.46
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,397.06,304.96
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,391.41,301.22
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,406.53,313.2
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,420.88,324.51
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,408.43,315.6
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,395.71,306.59
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,405.48,314.93
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,413.46,321.75
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,392.46,306.31
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,371.29,290.71
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,327.83,257.45
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,286.22,225.37
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,239.1,188.68
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,192.25,151.81
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,196.34,155.61
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,195.82,155.27
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,208.7,161.63
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,204.26,151.67
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,166.29,120.83
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,132.14,94.97
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,96.44,70.28
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,70.69,56.98
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,57.17,44.84
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,43.28,32.14
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,30.58,19.97
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,17.11,0.98
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.38,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.57,18.42
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,37.26,27.11
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,47.8,36.88
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,42.19,32.18
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,45.53,33.55
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,55.12,41.72
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,64.59,49.65
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,80.05,62.5
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,95.64,75.29
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,117.75,93.09
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,140.19,110.84
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,151.97,119.95
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,163.98,129.24
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,170.82,134.14
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,177.69,139.05
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,219.58,171.81
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,262.46,204.68
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,256.32,199.36
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,249.74,193.99
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,309.49,239.75
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,363.63,280.13
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,372.72,285.92
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,381.61,291.86
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,388.45,296.86
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,395.01,301.7
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,589.54,448.48
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,773.41,579.1
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,772.42,576.58
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,769.17,574.59
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,712.85,535.18
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,664.84,501.12
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,688.27,521.03
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,716.03,543.01
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,641.95,488.81
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,579.2,442.36
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,530.58,408.54
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,491.32,380.73
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,452.8,352.55
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,415.27,324.67
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,385.31,302.38
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,355.43,279.76
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,315.29,248.74
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,273.58,216.16
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,229.3,181.27
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,188.47,149.02
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,166.06,131.07
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,144.27,113.46
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,123.26,96.68
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,103.15,80.59
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,85.91,66.81
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,69.17,55.67
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,54.3,42.33
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,39.33,28.72
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,25.69,15.94
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,11.54,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.97,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.4,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.64,18.33
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,38.4,27.92
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,46.19,35.3
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,63.57,50.96
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,93.22,68.82
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,124.72,89.71
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,159.35,115.9
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,204.5,145.79
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,272.02,196.74
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,320.68,240.49
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,357.62,273.09
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,399.77,308.14
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,437.97,338.84
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,522.37,403.03
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,613.89,471.35
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,634.1,484.62
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,635.98,484.48
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,712.93,541.07
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,786.9,593.29
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,757.85,569.08
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,698.71,523.8
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,722.61,541.46
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,744.7,556.98
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,767.89,573.36
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,789.17,588.38
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,876.26,654.24
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,941.17,698.89
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,940.87,700.05
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,936.96,699.44
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,926.41,694.73
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,912.37,687.54
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,894.82,677.12
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,873.85,664.28
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,807.67,618.14
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,728.87,559.29
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,683.33,526.93
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,637.57,493.71
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,576.79,448.16
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,514.21,400.79
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,483.99,378.24
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,451.77,353.47
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,392.74,307.35
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,339.09,265.23
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,295.21,230.67
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,256.57,199.73
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,221.58,170.83
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,187.6,142.63
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,155.32,116.52
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,124.79,92.66
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,95.42,71.36
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,72.6,58.45
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,58.14,45.54
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,43.37,32.13
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,29.9,19.46
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,16.4,2.33
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,8.54,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,8.64,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,17.32,8.94
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,29.35,20.1
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,41.0,30.71
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,54.33,42.69
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,67.82,52.1
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,82.07,63.96
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,96.5,75.8
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,104.47,82.11
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,112.36,88.28
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,154.34,121.59
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,200.22,157.43
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,205.79,161.39
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,207.48,162.39
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,227.9,177.76
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,253.09,196.5
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,269.92,209.01
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,286.84,221.56
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,338.22,260.44
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,391.3,299.85
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,372.8,285.13
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,352.88,269.84
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,452.22,343.51
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,564.57,422.64
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,559.0,416.52
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,552.09,410.69
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,543.43,403.55
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,522.61,388.09
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,450.61,337.08
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,378.42,285.03
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,372.77,281.73
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,366.83,277.73
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,401.03,303.58
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,434.13,328.16
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,391.57,297.11
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,349.78,266.72
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,328.04,251.03
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,306.49,235.26
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,278.56,214.6
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,246.09,190.24
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,243.07,188.8
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,243.28,189.7
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,214.26,167.42
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,189.66,148.5
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,161.57,126.82
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,134.58,105.79
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,117.48,92.25
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,100.66,78.76
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,87.78,68.47
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,75.03,58.09
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,69.35,46.84
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,50.53,39.26
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,44.23,33.54
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,37.79,27.48
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.73,16.98
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.11,3.41
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.65,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.81,17.79
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,35.44,25.49
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,42.93,32.59
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.79,29.15
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,42.19,30.69
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,51.36,38.43
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,60.55,46.03
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,93.44,73.41
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,126.59,100.49
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,169.42,134.43
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,215.44,170.63
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,263.36,208.04
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,319.75,251.85
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,332.19,260.88
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,336.78,263.79
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,359.95,281.38
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,383.01,298.65
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,450.72,350.31
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,514.7,398.36
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,543.67,419.48
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,572.51,440.61
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,641.11,491.38
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,702.9,536.4
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,628.94,480.33
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,540.3,413.27
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,563.37,431.26
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,585.74,448.06
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,581.8,445.15
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,576.83,441.69
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,579.98,444.57
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,581.95,446.58
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,572.72,440.32
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,562.47,433.37
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,545.79,421.78
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,528.09,409.39
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,499.12,388.04
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,470.34,366.72
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,412.39,322.76
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,350.89,275.62
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,311.09,245.08
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,272.86,215.42
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,226.39,178.96
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,180.08,142.28
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,158.95,125.6
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,138.46,109.32
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,105.04,82.19
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,72.07,55.09
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,63.04,47.8
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,53.86,40.25
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,44.69,32.5
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,35.54,25.99
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,27.23,18.51
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,18.95,10.98
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,12.34,4.81
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.99,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,14.57,0.26
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,28.09,18.0
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,42.41,31.47
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,56.56,44.41
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,71.74,58.16
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,90.29,69.72
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,113.8,87.58
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,138.62,107.41
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,154.83,121.73
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,168.46,133.73
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,207.42,164.34
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,252.95,200.09
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,260.31,206.17
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,267.43,211.71
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,321.11,253.76
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,384.36,302.6
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,402.86,316.13
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,420.08,328.66
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,512.07,398.61
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,604.11,466.59
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,622.39,478.63
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,638.59,489.51
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,680.51,520.54
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,731.41,557.26
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,711.27,540.75
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,696.21,528.15
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,591.04,450.45
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,481.83,368.34
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,552.49,421.8
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,610.82,464.47
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,618.83,470.21
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,625.3,475.21
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,552.52,421.61
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,471.43,361.55
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,532.78,409.51
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,587.71,451.15
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,494.66,381.79
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,406.87,315.68
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,355.23,277.08
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,305.65,239.28
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,303.21,238.64
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,299.3,236.53
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,224.7,177.88
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,152.38,120.23
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,150.89,119.45
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,148.93,118.14
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,125.2,99.07
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,102.24,80.5
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,88.97,69.8
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,75.82,59.02
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,63.21,48.39
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,50.81,39.68
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,39.64,29.55
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,28.09,19.0
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,18.14,9.76
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.22,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.27,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.33,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,10.69,3.33
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,18.12,10.23
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,25.57,17.08
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,33.87,24.63
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,42.19,30.54
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,51.36,38.24
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,60.55,45.83
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,84.01,65.35
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,107.56,84.67
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,111.72,87.77
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,115.78,90.82
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,135.43,106.56
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,155.43,122.43
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,256.68,202.86
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,367.72,288.32
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,359.5,281.06
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,353.89,276.11
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,450.35,350.5
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,553.64,427.78
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,473.51,366.19
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,384.87,297.69
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,453.46,349.8
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,533.74,408.66
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,548.79,419.07
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,563.19,429.37
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,582.88,443.82
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,601.76,457.62
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,596.55,453.62
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,590.24,449.04
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,617.97,470.56
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,653.16,496.95
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,548.45,420.49
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,445.67,343.94
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,418.47,324.2
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,391.5,304.13
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,378.44,294.83
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,365.06,285.16
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,338.85,265.44
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,313.03,245.89
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,330.26,260.29
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,348.28,274.78
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,274.26,216.8
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,210.49,166.56
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,193.38,153.5
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,176.31,140.19
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,98.6,76.76
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,21.47,12.59
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,18.97,10.53
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,16.48,8.44
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,47.03,28.67
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,58.94,46.7
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,51.16,39.64
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.24,32.25
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,31.75,21.34
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,20.42,6.95
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,13.62,0.13
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,26.75,16.88
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,41.43,30.68
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,55.11,43.31
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,69.63,56.54
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,86.14,67.35
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,106.23,83.15
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,127.34,100.04
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,125.42,99.32
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,119.41,94.96
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,162.11,129.41
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,209.11,167.23
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,189.99,151.65
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,165.43,131.43
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,245.78,196.4
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,328.29,262.02
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,315.27,251.02
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,299.75,238.08
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,347.09,275.45
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,395.97,313.61
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,497.65,393.83
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,604.49,476.34
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,639.28,501.71
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,674.0,527.07
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,667.68,521.3
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,659.03,513.94
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,668.29,521.16
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,676.15,527.29
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,685.92,535.15
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,694.05,541.81
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,737.82,577.21
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,786.76,615.84
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,823.3,647.57
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,844.32,666.54
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,820.02,649.33
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,792.64,629.94
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,759.31,604.66
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,723.58,577.26
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,684.63,547.09
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,643.5,514.69
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,554.39,442.83
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,472.67,376.75
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,454.3,361.59
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,427.13,337.49
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,356.71,279.54
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,300.27,233.46
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,247.44,189.67
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,203.01,153.31
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,156.02,117.41
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,119.43,91.26
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,94.5,72.43
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,74.29,60.47
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,60.86,48.29
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,45.49,34.22
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,31.85,21.46
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,18.01,5.85
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,9.39,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.33,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,10.69,3.35
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,17.29,9.51
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,23.91,15.57
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,31.79,22.74
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,39.69,28.36
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,48.02,35.45
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,56.37,42.46
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,80.42,62.64
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,104.36,82.48
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,116.52,92.3
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,128.75,102.1
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,138.64,109.9
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,148.65,117.78
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,250.48,199.95
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,361.94,287.73
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,381.47,302.37
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,393.46,311.25
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,467.69,369.43
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,547.0,430.55
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,391.06,309.32
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,218.89,171.69
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,478.13,379.81
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,731.89,572.56
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,654.4,510.76
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,570.37,444.42
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,575.05,448.51
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,578.78,451.6
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,601.05,469.08
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,622.1,485.58
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,779.86,613.41
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,892.89,701.38
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,657.11,521.76
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,389.35,306.06
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,461.49,364.46
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,519.62,410.83
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,620.29,493.46
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,692.06,552.24
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,580.71,463.59
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,477.49,380.78
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,456.09,364.56
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,431.82,345.41
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,353.42,282.6
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,288.21,230.35
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,274.37,219.0
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,256.45,203.41
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,237.34,184.67
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,208.69,156.87
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,174.79,121.78
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,126.17,76.56
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,83.02,51.33
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,57.94,46.0
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.41,37.38
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.46,29.97
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.37,20.33
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.13,7.63
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,13.22,0.07
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,26.98,17.07
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,33.8,23.95
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,40.53,30.27
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,61.09,48.76
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,89.26,68.8
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,114.19,87.54
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,140.31,108.5
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,187.12,135.67
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,266.97,194.44
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,326.25,246.36
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,386.41,298.72
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,428.53,337.54
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,462.5,367.8
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,442.85,353.65
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,393.22,313.4
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,468.0,373.13
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,544.12,433.22
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,541.1,428.74
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,524.77,414.0
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,602.24,475.29
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,684.38,539.21
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,783.89,619.76
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,870.8,686.11
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,888.82,698.95
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,903.38,709.62
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,912.26,716.24
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,917.59,720.39
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,918.93,721.54
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,916.73,720.22
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,904.58,711.92
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,889.12,701.26
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,873.29,690.03
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,854.1,676.36
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,829.55,658.91
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,801.9,639.12
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,769.83,617.11
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,735.09,591.7
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,695.73,560.91
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,654.25,527.86
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,610.59,492.25
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,562.37,452.31
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,511.0,408.91
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,459.26,364.19
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,404.72,316.82
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,350.79,268.85
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,277.96,208.13
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,219.52,161.4
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,183.61,125.88
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,134.2,81.91
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,86.28,52.81
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,55.84,44.14
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.32,38.2
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.6,30.1
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.8,20.74
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,20.9,8.48
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
