Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,16.67,1.57
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.13,21.41
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,42.13,31.29
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.98,40.54
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,58.98,47.08
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,82.72,56.04
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,125.79,79.07
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,174.95,114.83
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,225.64,157.15
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,279.63,204.08
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,333.02,250.61
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,388.53,298.16
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,443.9,345.02
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,497.43,389.1
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,547.77,428.74
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,597.67,466.64
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,643.56,501.39
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,687.95,534.06
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,723.6,559.08
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,761.96,585.26
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,794.49,607.75
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,824.21,627.79
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,849.33,644.63
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,871.3,659.36
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,887.9,671.26
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,901.14,680.99
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,909.66,687.58
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,914.78,691.96
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,914.82,692.97
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,911.51,691.76
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,904.49,688.36
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,893.93,682.52
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,876.47,670.81
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,855.71,656.88
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,829.09,639.08
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,799.68,619.24
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,766.57,596.14
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,730.93,569.83
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,622.02,485.41
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,509.73,397.93
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,492.71,386.67
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,475.73,374.16
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,456.52,358.54
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,429.02,334.72
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,389.52,300.6
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,344.95,260.85
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,290.07,212.76
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,237.52,166.7
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,185.15,122.5
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,136.53,84.95
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,89.94,56.49
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,59.6,47.28
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,50.23,38.87
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.64,31.8
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,31.83,21.58
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,20.85,8.72
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,15.34,0.97
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,29.51,19.21
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,44.11,32.96
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,58.82,46.4
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,73.79,59.98
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,93.03,71.48
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,119.31,89.82
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,148.59,112.2
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,175.51,135.56
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,200.24,157.12
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,249.08,194.93
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,308.93,241.94
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,390.99,305.66
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,494.62,386.72
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,506.12,396.66
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,489.49,383.67
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,586.28,459.13
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,685.5,534.73
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,722.61,560.62
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,762.78,588.36
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,795.71,610.9
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,825.84,631.28
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,824.91,628.54
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,798.82,606.55
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,861.16,655.33
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,904.98,686.43
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,913.76,692.58
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,919.1,696.78
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,919.2,696.79
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,915.85,694.58
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,906.42,687.39
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,893.58,678.0
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,876.93,667.01
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,856.94,653.78
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,831.21,636.59
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,802.45,617.24
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,769.72,596.14
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,734.38,571.82
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,694.15,542.05
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,651.92,510.2
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,608.23,476.28
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,560.04,438.22
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,508.74,396.94
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,457.13,354.27
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,402.78,308.28
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,349.09,261.76
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,291.0,211.28
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,237.59,164.56
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,171.22,116.9
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,130.39,93.43
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,93.97,63.61
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,54.94,43.16
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,48.83,37.57
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.59,31.64
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.81,20.66
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.91,8.97
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.92,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.86,2.66
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,16.05,8.45
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,22.25,14.19
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,29.72,21.0
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,37.19,26.37
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,45.1,33.05
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,53.03,39.64
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,64.32,49.05
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,75.46,58.24
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,94.71,74.12
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,114.1,89.93
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,100.06,78.03
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,85.73,65.98
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,132.07,103.75
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,179.03,141.38
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,227.29,179.92
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,282.49,223.56
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,267.91,211.61
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,258.4,203.79
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,279.22,220.12
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,300.23,236.5
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,306.86,241.53
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,313.37,246.52
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,340.67,268.39
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,358.56,282.94
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,353.92,279.3
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,348.94,275.46
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,419.63,331.56
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,489.95,386.64
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,499.71,394.61
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,508.62,402.08
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,559.3,442.86
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,596.83,473.24
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,557.78,442.75
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,519.3,412.73
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,489.46,389.76
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,459.75,366.76
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,517.55,415.55
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,561.73,452.21
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,508.61,409.24
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,453.95,365.03
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,428.68,344.15
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,394.62,315.35
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,382.35,301.38
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,349.41,267.55
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,294.44,217.73
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,237.84,166.78
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,183.76,119.9
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,132.97,79.79
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,83.67,49.14
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,49.68,38.67
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,44.55,33.99
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,39.35,29.04
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.85,20.88
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.98,9.33
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.75,0.54
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.28,18.98
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.58,27.29
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,47.68,36.72
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,52.54,41.34
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,71.18,46.29
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,115.64,69.04
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,165.73,105.36
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,217.69,149.23
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,272.54,197.76
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,328.7,248.13
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,383.63,297.21
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,436.61,344.04
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,489.72,389.91
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,540.31,432.78
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,588.64,472.94
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,634.23,510.06
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,678.16,545.16
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,718.73,577.18
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,757.37,606.94
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,790.86,631.5
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,821.49,653.9
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,847.35,672.75
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,870.04,689.31
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,814.04,644.71
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,721.89,568.94
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,832.66,659.64
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,914.76,722.46
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,915.42,723.23
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,912.57,721.85
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,904.85,716.97
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,893.57,709.53
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,877.09,698.27
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,857.2,684.47
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,831.91,666.59
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,803.48,646.26
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,770.95,622.32
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,735.67,595.65
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,695.93,564.23
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,653.94,530.46
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,608.59,493.23
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,561.69,453.94
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,510.79,410.59
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,459.27,365.68
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,403.94,317.28
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,349.54,268.46
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,294.07,217.86
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,240.7,169.28
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,183.0,118.97
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,131.58,78.08
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,82.88,48.31
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,50.39,39.46
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,44.87,34.43
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,39.27,29.11
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,31.23,21.32
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.72,10.12
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.39,0.26
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.62,18.4
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,37.48,27.2
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,44.49,33.9
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,49.11,38.29
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,67.41,42.97
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,118.78,75.14
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,160.07,109.32
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,209.32,145.93
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,273.32,197.87
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,327.13,246.47
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,382.54,296.09
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,435.39,342.98
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,488.29,388.88
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,538.6,431.74
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,588.34,473.2
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,633.59,510.07
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,677.14,544.84
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,717.88,577.17
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,756.57,607.04
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,789.84,631.12
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,820.23,652.97
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,847.05,672.33
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,870.74,689.39
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,888.66,702.03
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,903.1,712.2
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,912.67,718.9
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,918.7,723.12
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,919.42,723.1
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,916.56,720.6
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,908.02,714.33
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,895.98,705.63
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,879.47,693.53
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,859.5,678.98
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,835.65,660.62
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,808.48,639.91
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,775.58,615.99
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,739.88,589.61
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,700.3,558.96
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,658.33,525.91
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,612.7,490.24
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,565.45,452.31
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,514.46,409.56
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,462.54,364.96
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,408.21,317.26
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,352.03,267.08
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,296.03,216.49
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,241.31,166.97
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,185.73,118.62
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,133.06,76.94
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,82.13,45.65
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,42.38,32.19
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,38.09,28.29
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,33.78,24.19
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,26.78,17.45
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.68,8.78
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.22,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.95,16.96
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,33.76,23.89
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,40.47,30.26
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,44.88,34.42
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,62.57,38.78
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,108.65,61.62
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,162.66,100.71
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,214.31,143.57
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,268.59,190.7
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,322.07,237.74
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,376.78,285.1
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,429.4,329.96
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,482.21,373.73
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,532.1,413.35
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,581.16,451.09
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,625.89,485.48
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,668.89,517.82
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,710.16,548.76
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,749.72,577.3
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,782.77,600.12
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,812.91,620.9
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,838.27,638.36
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,860.4,653.66
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,877.93,665.47
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,891.99,675.0
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,901.17,681.73
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,906.8,686.17
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,907.13,686.32
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,903.9,684.19
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,896.6,679.8
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,885.69,673.04
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,869.56,662.03
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,849.96,648.73
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,825.71,632.59
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,798.22,614.18
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,765.75,592.19
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,730.49,568.07
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,691.46,539.35
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,650.09,508.2
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,604.49,473.14
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,557.28,435.91
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,506.98,395.25
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,455.8,352.69
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,402.41,307.18
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,349.09,260.51
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,293.9,211.7
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,236.86,161.25
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,181.91,114.09
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,129.73,73.22
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,79.5,42.72
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,43.6,33.01
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,38.88,28.77
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,31.35,21.87
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,25.09,15.87
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.8,8.17
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.56,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.61,14.13
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,29.74,20.32
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,35.81,26.01
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.94,34.32
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,62.58,47.68
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,75.56,58.59
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,88.7,69.48
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,115.28,91.04
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,143.22,113.49
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,218.85,170.56
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,313.08,243.01
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,306.09,239.84
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,285.31,224.42
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,360.36,282.95
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,445.29,347.98
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,493.47,384.27
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,544.11,422.11
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,377.57,295.26
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,178.05,137.54
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,244.83,190.26
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,321.2,248.63
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,369.18,284.8
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,417.95,321.24
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,457.98,350.97
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,498.29,380.65
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,388.48,298.53
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,269.25,207.58
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,291.84,225.37
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,314.3,242.53
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,383.51,295.38
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,441.91,339.21
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,476.85,365.95
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,519.48,398.16
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,488.13,375.08
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,448.43,346.02
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,420.13,326.02
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,392.17,305.93
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,355.5,278.34
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,319.86,251.23
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,305.22,240.45
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,290.14,229.12
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,241.7,191.2
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,193.76,153.32
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,179.71,142.68
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,165.66,131.83
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,142.39,113.2
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,120.18,95.37
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,72.52,55.87
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,23.1,14.13
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,19.36,10.96
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,15.64,8.34
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,12.33,5.33
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.03,2.31
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.15,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.71,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,11.99,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.46,14.88
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,30.99,21.48
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,37.44,27.54
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,41.23,31.15
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,57.63,34.8
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,108.94,61.05
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,161.04,98.6
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,214.1,143.16
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,269.74,192.28
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,325.14,241.5
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,383.47,292.3
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,437.65,339.31
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,491.84,385.07
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,542.74,426.29
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,592.7,465.46
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,639.6,502.25
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,684.76,536.91
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,726.09,568.21
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,764.92,596.6
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,798.92,620.39
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,830.0,642.05
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,856.67,659.58
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,880.08,674.79
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,898.44,688.03
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,913.26,699.07
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,923.16,707.18
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,929.44,712.86
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,930.33,715.19
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,927.59,714.98
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,919.44,711.23
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,907.65,704.82
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,891.41,694.1
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,871.62,680.85
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,846.03,663.57
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,817.26,643.85
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,784.93,620.81
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,749.7,595.35
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,709.51,564.49
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,667.11,531.32
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,621.51,495.9
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,574.2,458.1
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,522.66,415.02
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,470.43,370.28
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,415.7,322.4
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,359.31,272.16
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,302.67,221.17
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,247.47,171.41
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,191.64,123.23
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,138.84,81.51
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,83.66,46.18
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,45.37,34.7
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,40.79,30.49
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,36.18,26.08
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,28.83,19.07
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.37,10.29
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.28,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,27.11,16.98
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,33.54,23.64
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,39.9,29.71
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,44.39,33.95
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,60.92,37.97
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,109.17,61.26
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,165.08,101.71
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,218.44,146.24
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,274.41,195.4
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,329.37,244.17
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,385.32,293.06
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,440.02,340.36
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,494.89,386.55
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,545.63,427.56
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,595.39,466.54
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,641.3,502.43
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,685.41,536.13
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,727.7,567.87
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,768.1,597.07
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,801.92,620.41
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,832.77,641.58
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,857.89,657.68
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,879.45,671.3
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,897.29,684.14
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,911.6,694.61
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,919.77,701.7
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,924.28,706.5
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,924.76,708.86
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,921.7,708.7
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,914.63,705.93
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,903.95,700.48
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,887.6,690.36
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,867.8,677.66
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,843.7,661.9
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,816.33,643.53
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,714.68,564.54
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,608.26,479.22
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,589.13,465.92
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,565.57,448.51
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,543.35,432.27
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,518.11,412.72
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,500.59,397.46
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,470.03,369.84
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,414.67,321.37
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,360.05,272.57
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,303.35,221.65
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,248.32,172.23
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,193.25,124.82
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,137.53,80.68
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,86.45,48.62
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,48.29,37.14
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,43.46,32.78
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,38.57,28.18
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,30.89,20.84
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,23.09,11.67
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,11.95,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.71,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.99,17.74
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,34.41,24.42
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,40.79,30.47
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,44.86,34.35
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,60.58,37.94
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,112.75,63.93
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,165.63,101.58
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,220.05,147.35
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,276.98,197.93
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,332.74,248.49
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,389.66,299.61
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,445.0,348.62
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,498.51,395.04
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,549.76,437.7
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,599.98,478.29
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,646.46,515.84
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,691.06,551.12
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,729.09,579.33
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,763.46,604.12
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,797.27,628.47
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,828.21,650.56
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,854.78,669.63
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,878.2,686.47
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,895.84,699.17
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,910.0,709.46
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,919.77,716.68
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,926.02,721.49
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,927.0,722.59
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,924.43,721.26
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,917.42,717.02
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,906.81,710.23
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,890.95,699.46
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,871.6,686.16
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,846.48,668.77
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,818.22,648.98
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,786.09,625.89
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,751.13,599.96
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,711.16,568.99
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,669.0,535.7
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,587.35,470.35
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,507.93,406.43
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,418.03,333.67
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,335.29,267.06
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,318.93,252.6
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,293.35,229.46
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,211.6,164.95
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,147.52,116.62
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,134.7,105.55
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,119.61,92.59
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,94.9,65.27
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,50.47,39.22
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,45.33,34.58
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,40.12,29.67
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,32.09,21.98
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.92,12.45
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,12.38,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
