Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.71,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.97,17.62
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,34.78,24.69
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,41.52,31.11
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,45.92,35.3
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,61.07,39.01
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,108.33,61.05
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,163.84,100.85
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,216.98,145.3
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,272.62,194.42
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,327.09,242.99
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,382.86,292.0
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,437.63,339.74
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,490.65,384.88
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,541.28,426.94
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,590.97,467.11
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,636.71,503.39
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,680.61,537.45
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,718.9,565.36
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,754.11,590.29
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,787.44,613.43
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,817.89,634.38
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,843.26,651.98
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,865.38,667.31
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,882.88,679.44
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,896.94,689.25
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,906.23,694.81
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,912.03,698.03
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,913.04,699.7
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,910.57,699.02
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,903.29,695.62
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,892.5,689.7
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,876.95,681.89
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,857.99,671.43
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,833.71,655.79
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,806.34,637.6
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,774.31,615.04
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,739.5,589.6
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,700.18,559.49
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,658.71,527.06
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,614.3,492.24
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,568.28,455.19
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,518.23,413.11
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,466.33,368.54
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,412.21,321.12
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,358.39,272.97
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,302.95,223.04
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,249.05,174.46
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,191.15,124.57
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,139.44,83.45
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,89.49,51.64
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,51.2,39.87
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,46.1,35.26
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,40.94,30.39
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,32.51,22.35
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.9,12.52
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,12.38,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.16,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.87,18.38
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,36.05,25.88
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,43.14,32.66
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,50.22,39.25
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,66.85,51.7
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,81.05,63.65
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,95.44,75.55
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,115.7,92.11
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,136.85,109.31
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,170.55,136.47
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,206.94,165.84
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,219.11,175.67
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,230.42,184.62
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,228.51,182.41
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,221.75,176.22
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,239.89,190.48
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,258.24,204.81
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,296.24,234.76
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,329.66,260.84
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,362.13,286.09
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,395.17,311.61
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,450.46,354.83
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,516.67,405.84
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,558.89,438.46
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,601.32,471.08
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,603.23,472.11
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,603.94,472.41
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,563.75,441.15
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,511.99,401.08
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,535.6,419.73
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,547.45,429.33
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,571.95,449.29
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,594.12,467.35
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,622.52,490.71
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,637.96,504.19
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,546.13,432.29
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,452.7,358.56
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,441.94,351.05
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,429.45,341.86
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,384.49,307.07
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,341.62,273.63
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,316.06,253.44
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,290.27,232.75
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,248.55,199.09
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,212.63,170.06
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,193.23,153.8
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,172.83,136.41
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,154.72,119.78
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,131.79,99.36
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,103.18,78.02
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,78.73,64.71
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,58.27,46.29
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,41.76,31.25
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,33.35,23.19
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.31,12.2
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,12.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.47,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.47,15.58
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,31.58,22.01
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,37.67,27.81
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,41.89,31.83
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,60.09,38.68
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,108.07,60.03
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,160.85,97.36
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,215.53,143.47
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,272.65,194.49
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,331.5,247.86
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,388.78,299.57
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,443.4,348.22
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,497.79,395.37
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,549.7,438.54
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,600.61,479.52
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,647.95,517.31
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,693.39,552.6
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,733.92,582.05
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,771.49,607.82
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,805.41,631.58
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,836.31,653.04
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,862.35,671.25
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,885.02,687.09
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,902.09,699.31
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,915.53,709.06
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,923.96,715.37
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,928.74,719.21
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,929.02,720.57
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,925.66,719.41
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,916.95,714.45
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,904.66,706.93
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,887.9,695.92
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,867.64,682.36
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,842.67,665.48
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,814.43,646.04
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,782.02,623.01
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,746.75,597.67
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,707.43,567.47
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,665.62,534.63
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,620.06,498.72
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,572.78,460.45
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,522.4,417.9
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,470.84,373.26
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,416.18,324.98
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,361.53,275.64
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,305.53,224.62
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,247.64,172.07
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,191.6,123.0
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,138.24,80.02
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,86.84,47.28
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,46.12,35.52
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,38.1,28.25
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,33.77,24.1
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,27.55,18.11
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.33,10.68
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,11.1,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.66,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,23.82,14.09
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,30.0,20.53
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,36.12,26.31
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.26,36.46
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,66.8,51.45
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,80.27,62.86
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,93.9,74.26
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,143.29,111.93
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,204.8,160.26
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,248.63,195.66
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,300.73,238.32
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,319.21,255.06
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,334.49,268.19
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,394.48,315.94
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,456.4,364.83
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,575.03,461.17
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,697.82,560.2
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,686.58,548.28
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,647.03,514.3
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,749.31,596.77
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,845.2,670.46
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,871.81,689.05
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,895.0,705.41
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,913.37,718.27
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,928.15,728.6
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,937.57,733.95
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,943.3,736.74
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,944.07,737.71
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,941.21,736.17
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,932.97,731.06
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,921.14,723.39
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,904.84,712.3
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,885.02,698.66
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,860.46,681.51
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,832.57,661.84
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,799.62,638.14
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,763.77,611.82
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,723.85,580.77
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,681.57,547.3
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,634.89,509.51
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,586.55,469.61
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,534.76,426.06
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,482.21,380.85
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,426.33,332.58
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,370.99,283.53
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,313.33,231.48
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,257.37,180.88
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,201.29,132.13
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,144.55,86.49
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,92.74,53.05
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,51.37,40.19
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,46.22,35.45
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,41.02,30.47
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,32.97,22.77
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.79,13.37
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,12.8,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,14.03,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.91,17.44
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,36.92,26.56
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,43.98,33.26
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,48.66,37.72
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,61.72,41.18
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,108.78,62.66
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,161.1,99.5
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,217.79,146.55
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,273.63,195.55
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,328.84,244.51
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,385.61,294.16
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,440.68,341.98
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,495.85,388.59
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,547.29,430.39
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,597.97,470.31
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,645.13,507.32
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,690.54,542.14
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,730.4,572.01
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,767.38,599.19
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,801.59,622.84
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,832.96,644.22
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,860.05,661.51
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,883.93,676.5
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,902.37,689.26
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,917.31,699.69
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,926.98,706.58
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,933.09,711.13
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,934.32,712.69
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,931.99,712.35
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,925.21,709.34
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,914.82,703.8
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,897.85,693.56
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,877.41,680.78
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,852.77,665.1
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,824.9,646.85
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,792.06,624.28
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,756.43,599.0
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,716.4,568.83
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,674.11,536.24
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,627.85,500.53
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,580.02,462.57
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,529.07,420.29
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,477.2,376.14
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,421.9,328.07
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,366.9,279.2
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,310.11,228.32
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,254.95,178.76
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,195.99,127.94
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,143.2,85.68
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,92.48,52.86
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,51.25,39.92
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,46.13,35.3
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,40.95,30.42
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,32.92,22.75
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.34,12.29
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,12.8,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,13.9,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,26.91,16.52
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,41.01,30.08
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,54.87,42.82
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,69.34,56.0
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,85.85,66.3
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,113.25,85.11
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,142.61,107.78
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,158.72,123.55
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,167.66,133.18
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,186.28,148.35
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,204.47,162.89
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,236.67,188.63
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,270.54,215.54
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,311.71,248.1
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,360.36,286.28
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,376.26,298.14
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,384.44,303.9
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,450.63,354.73
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,513.68,402.18
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,518.29,404.58
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,520.75,405.5
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,546.99,425.22
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,572.99,444.59
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,591.15,458.08
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,608.57,471.04
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,622.39,480.67
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,635.13,489.52
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,664.82,512.21
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,683.5,526.9
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,698.68,539.82
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,711.46,551.0
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,708.48,550.39
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,711.08,553.75
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,691.01,539.99
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,669.08,524.7
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,660.67,519.94
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,647.96,511.64
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,626.15,496.14
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,600.0,476.8
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,524.4,417.5
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,451.5,359.91
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,421.72,336.04
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,389.02,308.97
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,346.42,273.3
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,304.23,237.42
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,286.21,215.76
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,247.16,173.96
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,192.89,127.05
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,141.79,86.09
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,92.79,54.1
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,52.52,41.04
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,47.12,36.17
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,41.62,31.01
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,32.82,22.66
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.54,11.69
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,12.38,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,12.09,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.64,14.59
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,31.16,21.56
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,37.61,27.74
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,53.24,41.93
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,77.3,60.54
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,93.3,73.63
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,110.08,87.14
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,127.65,101.46
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,145.74,116.15
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,161.26,128.49
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,176.79,140.68
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,216.98,172.76
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,258.66,205.81
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,288.67,228.92
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,319.6,252.47
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,325.39,256.49
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,329.83,259.41
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,377.34,296.2
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,426.66,333.9
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,464.72,362.46
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,495.36,385.3
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,526.68,408.05
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,558.12,430.69
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,583.22,449.4
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,607.89,467.78
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,622.13,478.58
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,635.33,488.7
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,684.67,526.92
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,722.71,556.74
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,748.19,577.07
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,764.04,590.61
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,760.09,589.12
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,753.45,585.68
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,796.01,623.37
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,811.22,638.76
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,779.51,616.56
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,745.06,591.76
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,706.02,562.28
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,664.68,530.35
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,619.58,494.48
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,572.9,456.52
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,523.31,415.35
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,471.59,371.42
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,417.3,324.83
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,363.28,277.28
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,307.45,227.08
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,253.03,177.99
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,194.79,127.6
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,142.63,85.59
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,92.24,52.45
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,49.65,38.5
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,44.49,33.85
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,39.25,28.93
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,31.63,21.64
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.89,12.74
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,12.38,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.87,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.6,15.28
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.6,25.39
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,43.89,33.27
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,58.47,46.57
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,78.71,61.69
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,95.9,75.6
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,114.08,90.18
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,136.93,108.55
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,162.78,129.44
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,200.61,159.34
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,244.7,194.35
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,272.18,216.58
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,299.65,238.5
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,327.72,260.57
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,355.88,282.41
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,376.21,297.85
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,389.3,307.53
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,420.43,330.47
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,444.97,348.06
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,463.25,361.56
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,481.02,374.64
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,494.75,384.77
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,507.86,394.45
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,530.48,411.62
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,552.75,428.49
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,574.79,445.51
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,596.11,462.02
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,621.58,482.13
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,645.78,501.28
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,622.19,483.62
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,597.78,465.41
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,586.56,457.56
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,574.36,448.9
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,572.82,448.96
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,569.34,447.46
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,542.38,427.25
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,515.02,406.64
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,485.16,384.04
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,455.13,361.09
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,426.54,339.02
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,397.36,316.19
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,352.71,280.75
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,310.55,247.09
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,278.58,221.66
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,247.16,196.28
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,211.87,167.43
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,178.11,139.84
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,152.07,118.54
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,126.95,98.22
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,100.9,69.68
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,51.82,40.59
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,46.78,36.02
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,41.67,31.19
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,33.29,23.17
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.31,12.36
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,12.8,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.56,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.56,15.23
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,31.63,21.97
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,37.7,27.8
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.84,30.87
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,51.95,38.98
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,62.88,48.3
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,73.91,57.59
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,82.28,64.51
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,90.67,71.36
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,109.94,87.09
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,129.4,102.75
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,147.26,117.09
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,165.62,131.77
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,165.98,131.74
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,166.12,131.56
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,182.45,144.56
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,199.06,157.72
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,218.96,173.14
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,239.08,188.6
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,249.66,196.75
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,260.28,204.92
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,293.09,230.66
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,335.93,264.02
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,353.59,277.55
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,371.18,291.06
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,372.47,291.95
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,373.43,292.65
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,381.66,299.15
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,389.51,305.37
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,447.12,350.86
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,503.66,395.05
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,459.17,361.25
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,415.16,327.68
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,429.18,339.48
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,441.91,350.13
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,418.15,331.85
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,394.47,313.63
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,371.46,295.94
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,348.53,278.21
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,334.64,267.65
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,319.93,256.29
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,281.06,225.3
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,244.04,195.67
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,218.99,175.88
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,194.59,156.42
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,166.55,133.64
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,140.27,112.28
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,118.01,94.25
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,97.24,77.4
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,82.0,64.59
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,67.02,54.3
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.66,38.74
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,40.98,30.71
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,32.97,22.99
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.81,13.58
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,12.8,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.26,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.39,15.8
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.76,25.55
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,43.27,32.7
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,48.36,37.57
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,59.54,41.0
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,76.04,48.62
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,59.71,45.51
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,72.36,56.11
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,85.07,66.64
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,98.68,77.65
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,112.41,88.61
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,129.92,102.73
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,147.67,116.94
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,164.22,130.07
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,181.14,143.44
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,202.18,160.05
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,223.57,176.82
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,253.03,199.52
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,282.99,222.32
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,311.57,244.22
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,333.42,260.79
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,376.39,293.74
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,420.06,326.8
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,449.37,348.96
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,478.74,371.14
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,483.31,374.54
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,487.31,377.67
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,574.29,444.62
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,649.08,501.31
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,641.57,495.87
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,632.8,490.09
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,587.57,456.44
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,542.7,422.77
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,538.65,421.1
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,533.15,418.11
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,501.21,394.13
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,469.54,370.26
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,451.92,357.53
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,433.16,343.69
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,399.92,317.98
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,367.18,292.45
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,351.36,280.23
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,332.73,265.18
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,326.58,258.82
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,307.57,240.51
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,289.96,220.14
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,255.86,183.89
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,202.93,138.62
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,153.83,99.33
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,106.78,67.95
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,64.44,51.79
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.81,44.92
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,49.03,37.67
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,37.65,26.93
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,26.33,14.66
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,14.51,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
