Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,13.98,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,27.71,16.75
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.47,27.02
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,47.1,36.08
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,44.45,34.09
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,43.86,33.71
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,53.45,40.27
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,62.92,48.25
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,76.73,59.81
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,90.66,71.33
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,104.32,82.33
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,118.08,93.28
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,136.05,107.73
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,154.37,122.36
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,165.73,131.25
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,177.26,140.26
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,204.59,161.96
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,232.48,183.91
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,299.82,236.99
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,364.15,286.8
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,373.77,293.59
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,383.0,300.26
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,416.14,324.99
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,449.69,349.7
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,450.43,349.94
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,450.59,349.9
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,466.18,361.81
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,481.37,373.36
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,496.38,384.95
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,510.73,396.07
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,497.56,386.3
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,483.9,376.32
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,484.93,377.78
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,485.16,378.6
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,498.9,389.87
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,501.26,392.56
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,438.45,344.55
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,386.33,304.34
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,344.14,271.87
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,303.25,240.08
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,287.76,228.3
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,272.1,216.26
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,226.2,179.86
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,180.08,143.0
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,173.16,137.98
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,165.86,132.51
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,135.11,107.6
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,105.64,83.64
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,88.85,69.81
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,72.25,55.97
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,60.84,46.37
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,49.55,38.59
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,44.81,34.29
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,44.91,34.06
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.43,23.3
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,23.94,12.79
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,13.23,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.47,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.78,14.21
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.87,23.85
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,44.72,34.0
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,49.75,38.82
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,60.07,48.16
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,73.42,57.15
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,86.95,68.32
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,104.77,82.97
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,122.99,97.76
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,152.26,121.17
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,184.39,146.79
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,204.75,162.87
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,225.42,179.07
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,282.57,223.64
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,349.11,274.63
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,420.12,329.3
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,504.22,392.86
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,493.25,383.15
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,483.84,374.81
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,470.33,363.78
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,444.86,343.8
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,538.81,414.18
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,636.01,484.12
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,603.73,459.02
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,578.05,439.32
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,627.79,476.76
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,687.03,519.77
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,670.59,507.04
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,642.85,487.06
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,682.77,517.44
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,710.32,538.54
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,704.36,535.2
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,696.13,530.51
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,628.81,480.98
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,555.67,426.9
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,570.29,439.44
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,572.45,442.23
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,636.31,493.63
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,666.33,518.45
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,543.95,424.9
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,429.73,336.96
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,372.07,292.85
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,323.43,254.97
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,305.62,240.34
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,285.48,222.77
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,209.53,163.56
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,148.03,116.92
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,134.42,105.63
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,119.25,92.88
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,97.73,75.85
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,77.56,63.35
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,58.05,45.93
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,41.6,31.01
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.82,22.69
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.53,11.61
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.06,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,18.17,8.8
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,32.08,22.27
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,45.7,34.85
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,60.63,48.46
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,75.63,61.94
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,92.1,72.49
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,109.55,86.43
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,158.74,119.24
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,233.34,174.51
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,240.1,185.96
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,227.02,179.12
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,293.69,231.03
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,372.19,291.8
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,388.29,304.3
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,393.88,308.36
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,456.87,356.49
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,519.25,403.2
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,441.9,342.89
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,352.12,272.42
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,385.41,297.84
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,419.34,322.86
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,495.96,379.92
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,565.24,430.32
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,515.72,392.66
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,452.73,345.58
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,431.67,330.11
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,409.95,313.82
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,432.62,331.08
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,454.83,347.69
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,402.83,309.01
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,351.01,270.29
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,366.72,282.76
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,381.86,294.48
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,371.45,286.93
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,360.83,279.33
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,360.24,279.47
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,358.97,279.05
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,314.13,245.05
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,270.59,211.76
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,270.55,212.38
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,269.6,212.08
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,230.28,181.43
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,190.22,149.97
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,170.6,134.9
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,151.52,120.07
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,142.34,112.85
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,132.84,105.26
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,103.95,81.95
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,76.12,59.2
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,64.27,49.28
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,52.55,41.27
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,42.08,31.81
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,40.02,29.63
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.6,21.62
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.99,11.9
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.34,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.98,12.45
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,30.35,20.73
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,37.62,27.7
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,32.2,23.18
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,32.21,23.3
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,39.27,28.1
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,46.35,34.02
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,62.64,47.71
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,78.62,60.97
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,90.19,70.25
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,101.83,79.48
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,109.46,85.46
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,117.11,91.44
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,151.17,118.82
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,185.93,146.37
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,227.49,179.03
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,275.85,216.51
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,283.16,221.22
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,283.16,220.44
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,258.46,201.04
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,233.23,181.23
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,324.23,251.59
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,410.21,315.94
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,378.89,291.63
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,346.76,267.18
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,436.41,335.35
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,537.81,409.61
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,502.44,382.91
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,477.5,364.51
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,501.37,382.77
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,534.93,407.54
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,531.63,405.31
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,527.38,402.66
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,507.46,388.41
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,487.16,373.91
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,485.05,373.33
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,481.1,371.19
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,383.32,297.77
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,298.34,232.76
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,285.63,223.67
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,272.58,213.94
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,248.75,195.69
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,225.38,177.67
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,211.54,167.3
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,197.09,156.17
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,149.76,118.46
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,106.47,83.83
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,81.42,63.24
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,56.37,42.33
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,47.19,34.63
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,38.03,28.24
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,36.0,26.37
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,40.86,30.37
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.44,22.34
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.53,11.48
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,12.38,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.73,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.75,13.65
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,32.03,22.16
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,39.23,29.11
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,44.47,34.1
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,54.15,42.89
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,72.18,45.55
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,57.2,43.22
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,89.11,69.96
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,121.16,96.36
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,109.84,86.66
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,97.76,76.41
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,130.37,103.01
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,163.56,129.7
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,172.35,136.17
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,181.21,142.72
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,194.23,152.83
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,207.41,163.03
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,202.9,159.2
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,198.21,155.3
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,205.95,161.29
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,213.73,167.3
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,297.81,232.87
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,377.08,293.08
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,411.01,318.76
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,445.15,344.64
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,481.26,372.19
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,517.21,399.48
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,479.8,371.0
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,441.82,342.17
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,437.88,339.7
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,433.51,336.79
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,434.35,337.92
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,434.63,338.63
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,486.55,379.78
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,525.04,410.36
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,491.35,385.68
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,458.1,361.26
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,371.22,293.82
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,296.14,234.64
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,300.08,238.53
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,302.37,240.85
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,246.72,196.61
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,191.62,152.49
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,168.87,134.37
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,146.85,116.74
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,130.77,103.86
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,115.12,91.28
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,97.82,77.25
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,80.74,63.17
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,68.42,52.82
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,56.25,44.53
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.94,33.5
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,40.15,29.83
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,32.11,22.1
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.93,12.48
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,12.38,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.55,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,10.69,2.57
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,19.38,11.14
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,28.08,19.21
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,38.47,28.72
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,48.8,38.09
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,59.71,45.51
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,70.72,54.69
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,88.13,69.22
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,105.73,83.74
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,121.85,96.83
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,138.22,110.02
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,157.52,125.48
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,177.42,141.37
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,175.89,139.51
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,174.0,137.39
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,214.09,169.42
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,255.15,201.83
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,242.45,191.33
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,229.2,180.51
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,246.1,193.73
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,263.11,206.95
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,257.5,202.31
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,251.71,197.61
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,312.06,244.99
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,364.95,285.93
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,405.76,317.51
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,446.59,348.9
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,444.58,347.42
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,442.07,345.71
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,413.87,324.14
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,385.53,302.38
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,416.8,327.42
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,447.02,351.43
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,447.88,352.79
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,447.84,353.52
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,395.66,312.95
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,345.01,273.28
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,350.48,278.43
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,354.43,282.23
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,329.98,263.67
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,305.71,245.08
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,288.15,231.31
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,269.94,216.81
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,224.16,179.85
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,181.66,145.57
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,150.47,120.33
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,122.15,97.42
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,112.44,89.61
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,102.26,81.27
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,86.01,67.83
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,70.49,57.39
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,52.24,40.94
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,38.4,28.28
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,30.36,20.58
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,22.15,11.04
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,11.1,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,21.32,10.54
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,27.9,18.5
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,34.44,24.83
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,50.11,39.08
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,73.32,59.91
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,89.15,70.21
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,105.82,83.67
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,128.66,101.99
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,154.4,122.69
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,146.97,116.96
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,136.61,108.55
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,234.14,186.77
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,339.43,270.25
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,375.97,298.53
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,413.24,327.12
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,464.79,367.15
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,513.19,404.39
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,542.15,426.15
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,569.99,446.94
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,694.42,546.1
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,808.01,633.06
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,834.45,651.7
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,857.69,668.64
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,797.66,621.89
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,700.32,543.61
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,707.89,550.66
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,713.88,556.06
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,756.91,588.75
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,789.81,613.85
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,815.73,634.7
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,837.9,652.82
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,817.68,638.26
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,795.24,622.21
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,729.44,572.65
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,657.37,517.99
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,627.75,495.94
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,597.66,473.17
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,518.57,411.49
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,438.45,348.48
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,431.94,345.08
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,426.82,342.07
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,353.26,283.28
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,287.84,230.82
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,241.66,193.71
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,199.05,159.43
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,168.95,135.09
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,140.69,112.23
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,112.96,89.83
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,86.85,68.6
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,73.28,57.17
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,59.89,47.95
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.67,33.32
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,35.27,25.52
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,27.95,18.49
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.5,9.69
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,10.67,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,10.67,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,20.52,9.69
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,26.73,17.46
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,32.91,23.47
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,42.67,32.46
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,59.89,47.98
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,72.91,56.74
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,86.09,67.67
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,121.83,96.28
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,162.0,128.43
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,218.96,172.24
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,289.24,227.64
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,324.01,256.44
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,357.76,283.85
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,387.53,306.93
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,410.37,324.09
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,536.31,424.35
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,662.02,523.08
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,610.07,479.04
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,509.66,397.77
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,666.71,522.85
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,807.54,628.78
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,834.55,645.64
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,858.35,660.99
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,877.09,673.78
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,892.34,684.23
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,902.7,691.63
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,909.46,696.65
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,849.76,653.81
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,764.88,586.86
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,721.71,555.43
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,686.44,529.08
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,790.04,613.63
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,855.31,664.66
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,782.43,611.34
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,696.54,544.13
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,621.0,487.28
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,558.12,438.81
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,533.49,421.17
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,507.37,401.89
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,471.79,375.3
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,436.05,348.08
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,365.64,292.12
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,306.94,245.21
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,291.97,232.72
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,272.98,216.09
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,238.15,186.78
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,203.89,157.72
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,164.37,126.1
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,129.87,99.3
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,103.14,78.22
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,77.68,63.5
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.69,42.04
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,33.66,23.98
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,26.7,17.32
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.64,8.87
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,9.82,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.86,8.17
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,24.72,15.67
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,30.56,21.34
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.97,38.83
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,72.29,58.74
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,106.42,75.48
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,142.1,102.09
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,184.2,126.54
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,251.37,175.38
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,307.77,224.88
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,362.52,272.49
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,416.1,318.72
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,469.65,363.7
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,520.4,405.56
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,570.28,445.69
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,616.85,482.43
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,661.72,517.13
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,701.82,546.53
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,739.03,572.52
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,773.22,596.3
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,804.62,618.03
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,832.47,637.56
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,857.25,654.98
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,876.32,668.18
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,891.94,679.1
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,903.52,687.32
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,911.57,693.24
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,913.87,695.3
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,912.55,695.0
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,905.85,691.35
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,895.55,685.26
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,880.35,675.77
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,861.65,664.03
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,838.88,649.87
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,812.69,633.06
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,780.78,611.62
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,746.01,587.83
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,641.19,506.04
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,530.01,417.64
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,482.69,382.33
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,437.26,347.61
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,476.7,379.7
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,474.6,375.75
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,421.12,329.8
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,367.54,282.47
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,280.62,212.91
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,216.99,166.04
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,193.86,136.64
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,146.45,86.66
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,95.05,51.01
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,48.57,37.69
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,39.36,29.35
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,32.22,22.7
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,25.97,16.66
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.7,8.75
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,11.52,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,22.33,10.3
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,29.72,19.85
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,37.02,26.91
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,41.56,31.3
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,49.89,38.89
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,96.91,53.72
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,152.18,92.32
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,205.35,136.35
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,261.53,185.99
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,289.97,221.13
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,291.24,229.92
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,342.92,272.32
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,405.51,323.37
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,398.52,318.14
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,378.57,301.28
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,415.77,330.54
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,454.0,360.21
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,470.66,372.5
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,485.68,383.38
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,578.6,456.87
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,678.03,533.93
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,604.74,475.12
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,522.27,408.78
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,657.12,515.45
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,795.59,621.66
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,880.39,690.16
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,943.43,736.84
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,945.81,738.45
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,944.49,737.78
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,937.7,733.27
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,927.22,726.21
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,911.77,715.39
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,892.74,702.04
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,869.23,685.45
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,842.26,666.34
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,810.2,643.23
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,775.16,617.85
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,736.04,588.63
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,694.33,556.02
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,647.47,518.63
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,598.84,479.04
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,547.44,436.42
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,494.93,391.77
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,439.89,343.95
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,384.77,294.9
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,325.0,241.31
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,268.01,189.62
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,210.52,138.98
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,155.79,93.57
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,102.14,56.21
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,49.8,38.62
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,39.78,29.65
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,35.52,25.6
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,28.52,18.83
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.48,9.86
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,11.1,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
