Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,11.1,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.45,9.35
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,29.29,19.5
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,37.02,26.91
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,53.5,41.88
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,75.77,61.81
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,95.86,74.25
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,117.18,91.09
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,136.76,107.34
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,156.05,123.34
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,170.98,135.68
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,185.12,147.14
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,181.42,144.0
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,177.56,140.62
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,240.19,190.25
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,303.79,239.64
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,329.1,258.92
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,354.68,278.4
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,376.8,295.14
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,398.93,311.8
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,426.43,332.64
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,454.23,353.59
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,492.8,381.88
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,521.89,402.9
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,494.04,381.6
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,475.33,367.24
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,510.44,394.48
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,556.93,429.79
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,561.01,433.33
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,564.14,436.34
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,545.75,422.94
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,526.71,409.01
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,527.1,410.96
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,526.45,412.09
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,527.66,414.19
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,527.31,415.07
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,489.92,386.51
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,453.24,358.35
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,427.66,339.04
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,401.97,319.45
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,395.62,315.26
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,386.43,308.49
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,355.5,283.95
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,324.43,259.0
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,270.74,216.21
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,219.56,175.4
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,192.38,153.16
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,166.05,131.47
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,142.69,112.37
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,120.08,93.94
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,102.39,69.42
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,53.06,35.22
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,42.4,32.02
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,37.88,27.65
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,29.74,19.85
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,21.45,9.62
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,11.1,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,10.24,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.81,7.76
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,26.47,17.03
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,33.09,23.43
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,37.42,27.62
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,49.15,38.22
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,89.49,59.38
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,98.59,78.08
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,111.88,89.01
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,125.31,99.94
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,156.91,125.18
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,192.13,153.26
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,221.14,176.51
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,251.42,200.66
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,359.68,287.4
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,475.11,379.09
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,459.72,366.02
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,426.61,338.56
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,485.22,384.82
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,555.57,439.3
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,590.51,465.79
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,625.47,492.23
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,715.51,562.25
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,802.09,628.61
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,871.73,684.3
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,923.43,721.0
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,934.63,728.49
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,942.13,733.63
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,944.59,735.3
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,943.31,734.42
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,936.23,728.41
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,925.51,719.92
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,910.1,709.56
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,891.11,696.68
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,867.62,680.56
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,840.69,661.91
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,809.05,639.73
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,774.39,615.2
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,735.38,586.81
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,693.82,554.79
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,647.75,518.4
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,599.86,479.71
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,548.43,437.33
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,495.88,392.85
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,440.8,345.63
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,385.64,297.0
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,326.16,243.45
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,269.3,191.62
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,211.72,140.32
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,156.83,94.31
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,102.66,56.13
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,53.3,34.6
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,38.28,28.32
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,33.94,24.2
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,27.32,17.76
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,20.67,8.82
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,10.67,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.73,7.88
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,27.78,18.11
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,34.78,24.91
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,42.43,32.06
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,57.54,45.68
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,70.93,54.96
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,84.5,66.35
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,102.75,81.45
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,121.43,96.7
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,132.39,105.23
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,143.45,113.74
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,164.44,130.46
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,186.11,147.61
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,207.22,163.89
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,228.75,180.34
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,247.96,195.14
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,273.53,214.82
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,308.67,241.89
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,344.7,269.36
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,376.91,293.78
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,409.72,318.5
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,459.11,355.42
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,520.3,400.38
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,555.17,426.33
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,590.05,452.28
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,568.91,436.16
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,546.35,419.17
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,511.9,393.77
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,488.58,376.36
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,500.19,386.01
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,510.98,395.03
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,522.08,403.95
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,520.7,403.69
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,507.99,394.95
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,494.55,385.62
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,465.47,363.98
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,428.01,335.83
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,383.59,301.78
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,340.71,268.61
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,333.56,263.71
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,325.02,257.5
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,304.46,241.59
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,283.28,224.94
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,277.61,220.54
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,263.6,208.65
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,283.32,217.01
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,269.14,192.89
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,209.89,140.93
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,156.73,96.8
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,104.88,60.42
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,58.97,39.56
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,46.62,35.53
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,41.09,30.31
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,32.23,21.83
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,21.75,9.22
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,11.95,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,11.52,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.01,7.4
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,30.66,20.47
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,38.76,28.38
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,53.56,41.89
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,73.06,59.39
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,90.57,70.64
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,108.29,84.72
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,127.35,100.3
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,146.82,116.14
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,151.21,119.65
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,154.18,121.79
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,187.06,147.89
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,224.61,177.45
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,242.02,190.81
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,259.39,204.06
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,264.03,207.22
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,261.94,205.16
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,299.5,233.63
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,331.67,257.44
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,348.7,270.0
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,365.7,282.56
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,375.14,289.45
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,384.33,296.21
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,382.91,294.98
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,381.08,293.53
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,385.16,296.74
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,388.92,299.71
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,411.45,316.96
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,433.6,333.82
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,439.67,338.7
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,445.21,343.28
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,437.14,337.6
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,428.7,331.7
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,410.26,318.16
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,391.76,304.55
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,377.65,294.9
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,363.31,284.96
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,326.58,256.86
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,290.8,229.26
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,257.41,203.32
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,220.58,174.38
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,192.49,152.21
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,165.17,130.49
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,144.67,114.17
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,124.69,98.17
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,105.18,82.39
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,85.86,66.59
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,71.5,54.89
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,57.2,43.06
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,74.56,47.49
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,60.2,40.5
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,47.01,36.03
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,41.08,30.42
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,31.82,21.54
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.0,8.42
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.41,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,6.57,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,12.75,5.22
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,18.95,11.01
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,26.82,18.22
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,34.7,25.39
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,43.02,31.25
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,51.36,38.31
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,53.03,39.62
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,54.71,40.91
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,72.67,55.73
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,90.41,70.13
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,117.33,91.99
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,144.58,113.82
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,153.75,120.85
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,163.07,128.04
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,206.76,162.65
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,251.56,197.57
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,266.49,208.38
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,281.48,219.26
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,328.85,255.44
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,369.37,285.89
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,365.72,282.62
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,361.52,279.19
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,373.34,288.03
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,384.98,296.67
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,401.82,309.29
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,418.42,321.7
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,404.05,310.88
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,389.3,299.9
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,366.49,282.93
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,343.54,265.78
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,314.64,243.95
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,297.37,230.93
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,317.51,246.79
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,327.21,254.53
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,315.52,245.88
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,303.73,237.2
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,289.73,226.77
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,275.71,216.29
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,257.29,202.25
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,234.47,184.66
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,218.25,172.22
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,202.13,159.75
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,173.73,137.58
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,146.42,116.07
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,123.04,97.29
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,100.26,78.8
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,82.23,63.99
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,64.4,49.14
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,53.81,40.24
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,43.04,31.05
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,41.88,31.5
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,42.79,31.92
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.65,22.22
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.41,8.93
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,12.38,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,10.67,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.47,4.99
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,28.15,18.22
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,35.54,25.52
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.91,22.72
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,33.87,24.64
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,41.77,30.11
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,49.69,36.73
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,57.2,42.98
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,64.74,49.17
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,74.3,56.99
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,83.85,64.72
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,100.46,78.22
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,117.19,91.68
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,114.91,89.36
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,112.57,87.06
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,125.91,97.66
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,139.41,108.33
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,168.35,131.34
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,197.75,154.5
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,218.27,170.45
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,239.0,186.49
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,244.39,190.52
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,249.73,194.58
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,268.49,209.1
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,287.29,223.58
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,314.01,244.18
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,353.09,274.07
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,374.23,290.26
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,395.07,306.24
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,393.14,304.89
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,390.85,303.39
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,386.83,300.63
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,382.49,297.66
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,333.11,259.93
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,275.86,215.75
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,267.58,209.68
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,259.27,203.47
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,225.06,176.74
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,191.41,150.25
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,169.09,132.64
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,147.21,115.25
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,138.78,108.71
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,130.47,102.25
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,110.78,86.43
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,91.25,70.59
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,88.59,68.64
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,85.86,66.6
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,63.88,48.47
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,41.36,29.62
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,67.69,41.19
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,59.3,38.87
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,45.16,34.37
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,39.55,29.05
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,31.08,20.82
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.01,7.53
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,11.52,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,9.39,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,18.22,3.42
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,24.93,15.41
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,31.63,22.06
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,33.52,24.12
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,41.37,31.29
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,51.37,38.34
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,61.19,46.65
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,69.06,53.19
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,76.96,59.68
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,93.02,72.79
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,109.22,85.82
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,114.46,89.85
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,119.68,93.86
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,175.61,139.01
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,233.32,184.76
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,240.64,190.16
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,247.69,195.41
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,292.93,230.98
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,333.16,262.27
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,379.07,297.97
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,426.21,334.32
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,488.26,382.16
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,541.29,422.78
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,488.76,381.8
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,445.25,347.54
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,489.55,382.14
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,546.04,425.38
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,472.62,368.96
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,410.93,321.04
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,464.24,363.26
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,528.37,413.03
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,462.63,362.47
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,409.45,321.25
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,482.23,379.55
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,539.71,425.35
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,541.65,428.81
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,549.31,436.61
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,550.14,438.98
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,545.51,436.75
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,587.75,472.67
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,594.49,479.21
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,477.72,383.86
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,372.03,298.01
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,321.2,257.09
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,271.45,216.7
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,237.88,188.3
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,204.89,160.12
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,166.24,128.15
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,131.14,99.76
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,103.42,77.87
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,77.55,59.28
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,54.81,43.03
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,37.9,27.69
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,29.38,19.4
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,20.69,6.8
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,10.67,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,9.39,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,18.2,2.42
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,25.29,15.72
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,32.34,22.77
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,36.31,26.7
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,47.03,36.47
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,58.36,44.38
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,69.81,53.96
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,93.24,73.57
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,117.05,93.21
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,113.77,90.17
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,110.04,86.78
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,156.71,124.84
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,205.19,163.86
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,242.65,193.24
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,278.47,220.98
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,326.07,258.31
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,376.12,297.15
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,493.37,389.02
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,604.84,474.53
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,649.14,507.37
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,686.26,535.15
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,789.71,615.52
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,879.96,680.49
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,867.88,670.78
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,827.54,636.97
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,892.26,689.67
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,934.31,719.72
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,936.41,721.22
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,934.84,720.52
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,930.32,718.21
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,921.96,713.27
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,906.56,703.08
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,887.57,690.39
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,864.47,675.06
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,837.89,657.14
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,805.8,634.85
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,770.72,610.24
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,731.51,582.37
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,689.73,550.52
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,643.86,514.47
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,596.13,476.12
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,545.25,434.32
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,493.21,390.45
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,438.09,343.58
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,382.87,295.18
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,325.29,243.28
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,268.73,191.68
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,208.87,138.29
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,154.1,91.84
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,100.61,53.39
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,51.86,31.01
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,37.05,27.18
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,32.65,22.97
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,23.66,14.42
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,17.31,4.17
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,4.69,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,9.05,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,18.56,9.99
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,28.1,19.03
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,39.55,29.57
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,50.75,39.78
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,62.92,48.26
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,75.23,58.55
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,96.46,76.24
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,118.11,94.06
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,162.98,129.99
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,212.08,169.37
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,268.2,214.12
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,327.68,261.5
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,366.28,291.64
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,406.17,322.41
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,548.08,435.91
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,689.54,547.23
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,730.94,578.1
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,768.87,605.32
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,763.9,598.49
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,729.81,569.35
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,770.36,599.92
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,810.02,629.22
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,877.52,682.87
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,926.06,717.27
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,937.35,723.98
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,944.97,728.42
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,947.11,730.52
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,945.53,730.14
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,939.33,726.91
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,929.43,721.13
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,913.65,710.58
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,894.3,697.55
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,870.88,681.85
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,844.02,663.6
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,811.65,640.99
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,776.34,616.07
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,736.85,587.98
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,694.78,555.78
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,648.77,520.61
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,600.95,483.0
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,549.29,440.48
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,496.58,395.9
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,441.13,347.76
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,385.63,298.37
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,328.28,246.56
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,269.65,193.22
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,211.91,141.56
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,157.02,95.0
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,103.33,56.19
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,54.57,33.16
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,35.97,26.22
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,31.58,22.02
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,24.48,15.06
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,17.32,3.49
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,8.11,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.71,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,22.1,12.84
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,30.99,21.43
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.69,35.71
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,69.45,56.16
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,88.74,68.83
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,109.07,85.39
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,136.15,107.11
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,166.01,131.27
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,207.6,164.37
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,252.48,200.17
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,268.04,213.38
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,275.59,219.58
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,320.57,255.2
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,363.19,288.57
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,392.48,311.08
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,421.79,333.39
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,485.66,382.54
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,562.59,440.57
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,587.01,458.52
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,610.74,476.1
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,765.34,597.73
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,900.79,696.9
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,921.09,710.92
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,937.75,723.22
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,911.4,705.22
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,857.42,661.88
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,920.79,714.07
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,958.62,741.58
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,951.46,737.4
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,940.55,730.84
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,925.37,720.97
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,906.5,708.49
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,881.88,692.07
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,853.85,673.07
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,821.84,650.6
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,786.8,625.76
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,746.53,596.99
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,703.74,564.23
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,656.77,527.17
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,608.0,487.83
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,555.8,444.85
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,502.65,399.92
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,446.83,352.2
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,390.99,303.05
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,330.71,248.8
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,273.16,196.29
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,215.02,144.21
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,159.78,97.27
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,105.59,58.03
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,56.73,34.69
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,37.16,27.25
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,32.41,22.72
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,24.91,15.36
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,17.33,2.68
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
