Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,8.11,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,15.73,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,22.53,13.09
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,31.9,22.19
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,48.81,37.56
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,72.04,58.44
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,99.49,73.88
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,128.49,96.61
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,167.61,126.44
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,215.2,164.53
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,260.73,202.25
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,314.66,246.73
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,394.38,310.25
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,490.93,388.2
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,544.07,432.25
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,596.26,474.34
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,645.05,512.87
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,692.04,549.06
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,735.57,580.58
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,776.67,608.02
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,767.72,598.14
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,727.57,563.89
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,821.3,637.29
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,901.04,693.57
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,921.9,707.86
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,939.12,720.34
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,950.77,729.28
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,958.62,735.71
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,961.31,739.02
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,960.15,739.72
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,952.26,734.29
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,940.64,726.29
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,925.06,717.67
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,905.83,706.42
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,881.9,690.37
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,854.4,671.68
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,821.84,648.52
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,786.24,623.06
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,746.94,594.91
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,704.84,562.95
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,658.28,526.38
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,609.85,487.51
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,557.63,444.71
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,504.12,399.69
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,447.89,351.91
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,391.52,302.52
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,333.36,249.99
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,276.12,197.63
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,214.39,142.47
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,157.75,94.21
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,102.92,54.39
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,52.97,30.71
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,36.34,26.53
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,31.9,22.26
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,22.94,13.64
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,16.55,1.37
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,8.54,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,7.68,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,14.88,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,22.14,12.67
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,31.95,22.21
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,36.79,26.94
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,47.1,36.35
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,83.86,54.01
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,85.92,67.34
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,106.86,84.48
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,128.87,102.36
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,150.46,119.56
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,174.83,138.9
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,183.14,145.4
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,192.74,152.87
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,267.27,212.49
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,350.55,278.13
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,350.64,277.5
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,354.82,280.07
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,411.6,323.55
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,462.56,361.87
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,511.24,399.03
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,561.59,437.13
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,623.85,484.28
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,677.3,524.63
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,697.51,539.45
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,716.4,553.44
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,728.61,562.89
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,739.19,571.21
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,755.5,584.51
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,780.33,603.77
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,876.75,681.86
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,943.62,731.81
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,868.32,677.97
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,773.66,603.77
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,829.94,652.48
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,855.16,673.79
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,822.2,650.5
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,786.29,625.1
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,745.24,595.74
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,701.95,562.42
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,655.39,526.63
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,607.12,488.52
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,552.59,443.44
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,499.03,398.1
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,442.99,349.71
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,387.28,300.46
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,328.08,247.88
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,269.32,195.46
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,212.92,145.91
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,160.09,101.59
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,108.74,64.44
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,64.32,42.03
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,47.65,36.4
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,39.19,28.46
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,28.94,18.49
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.61,0.92
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,9.39,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,17.26,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,28.13,17.43
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,39.08,28.36
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,46.79,35.75
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,61.09,48.74
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,104.46,63.47
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,154.67,98.54
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,206.53,141.18
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,262.39,189.6
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,317.48,237.9
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,374.89,287.46
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,432.18,336.5
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,488.26,383.33
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,541.04,426.48
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,593.25,468.02
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,641.65,505.96
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,688.68,542.08
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,655.86,513.1
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,587.62,457.2
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,565.83,439.64
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,527.91,409.62
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,543.9,421.81
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,559.07,433.15
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,586.32,454.07
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,613.22,474.66
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,631.7,488.22
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,649.21,501.08
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,685.64,529.14
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,708.52,547.35
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,673.26,521.02
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,625.43,485.4
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,654.86,509.14
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,669.87,522.05
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,675.9,528.8
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,687.53,539.47
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,672.41,530.22
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,653.9,518.25
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,640.16,509.14
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,620.93,495.39
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,614.87,491.47
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,594.78,475.8
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,545.76,435.82
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,495.05,393.48
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,439.23,346.57
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,384.23,299.14
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,328.13,249.32
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,273.24,200.0
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,217.09,151.12
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,164.94,107.65
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,114.56,70.8
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,70.6,47.59
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.99,38.43
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,41.98,30.84
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.36,19.55
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,18.79,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,10.24,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,8.96,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,16.47,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,29.15,18.13
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,41.83,30.71
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,50.87,39.31
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,64.35,46.12
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,93.62,65.92
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,96.35,75.64
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,107.27,84.81
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,117.69,93.38
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,139.72,110.91
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,162.88,129.22
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,180.81,143.46
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,199.01,157.81
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,224.68,178.03
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,247.38,195.72
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,270.51,213.65
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,294.03,231.76
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,298.31,234.19
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,302.11,236.28
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,353.33,275.91
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,405.94,316.06
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,423.66,329.23
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,441.25,342.41
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,510.58,395.43
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,568.59,439.41
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,584.35,451.35
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,599.29,462.89
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,595.82,460.66
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,591.27,457.7
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,577.01,447.54
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,561.94,436.72
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,532.69,414.93
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,491.31,383.86
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,467.34,366.02
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,443.37,348.02
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,402.38,316.45
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,362.37,285.44
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,336.28,265.42
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,310.57,245.57
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,289.31,229.55
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,268.22,213.52
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,244.11,194.52
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,220.49,175.8
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,179.26,142.63
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,143.56,113.83
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,120.86,95.46
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,98.75,77.44
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,85.41,66.64
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,72.19,55.77
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,85.1,58.27
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,69.49,47.13
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.83,39.24
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,41.81,30.79
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.18,18.55
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.28,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,8.96,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,8.11,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.78,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,25.92,15.32
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,36.93,26.44
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,46.73,35.66
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,59.63,41.44
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,68.15,43.46
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,47.19,34.75
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,57.62,43.55
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,68.02,52.2
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,81.23,62.98
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,94.54,73.68
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,126.18,99.47
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,158.46,125.44
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,184.08,145.48
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,210.38,165.82
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,212.38,166.99
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,214.13,168.03
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,213.47,167.19
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,212.63,166.26
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,254.68,199.14
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,297.46,232.1
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,331.46,257.47
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,355.58,275.1
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,374.74,289.44
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,393.85,303.75
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,438.51,337.59
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,483.25,371.05
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,490.52,376.4
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,497.2,381.53
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,552.25,423.36
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,592.36,453.83
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,573.81,440.25
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,554.63,426.49
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,527.9,407.17
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,501.06,387.66
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,429.92,334.21
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,371.82,289.94
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,341.03,266.77
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,310.89,243.82
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,299.65,236.08
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,287.79,227.68
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,251.05,198.9
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,215.84,171.16
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,186.47,147.89
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,161.71,128.18
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,131.17,103.63
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,101.96,80.01
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,88.57,69.24
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,75.3,58.37
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,86.52,58.86
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,67.66,45.0
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.83,37.39
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.46,29.47
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.47,17.74
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.28,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,7.26,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,13.2,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,25.44,14.75
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,37.47,26.87
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,46.61,35.48
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,60.88,42.56
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,91.38,63.56
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,94.58,73.93
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,127.84,99.59
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,166.78,129.77
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,184.16,143.95
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,199.83,156.42
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,247.26,193.16
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,304.37,236.85
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,354.81,274.47
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,409.34,314.61
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,429.49,329.2
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,447.36,342.11
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,483.51,368.03
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,520.2,393.84
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,539.83,407.64
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,558.33,420.69
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,614.9,461.46
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,661.68,494.81
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,671.05,501.12
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,678.75,506.64
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,641.67,480.76
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,614.73,461.72
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,612.66,461.17
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,609.44,459.58
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,597.76,451.89
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,585.15,443.52
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,565.35,429.56
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,544.99,415.18
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,527.8,403.43
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,509.99,391.12
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,482.48,371.29
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,454.98,351.35
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,445.49,345.38
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,434.21,337.83
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,409.65,319.69
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,384.31,300.74
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,331.14,259.8
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,276.51,217.38
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,231.88,182.82
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,190.43,150.42
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,164.67,129.92
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,140.02,110.16
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,119.34,93.68
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,100.34,78.43
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,96.61,68.66
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,70.44,48.45
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.53,38.78
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.41,28.53
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.68,15.31
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.07,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,6.4,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,5.12,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,9.72,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,23.42,12.9
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,37.19,26.55
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,48.35,36.96
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,63.97,45.71
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,91.5,65.08
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,97.97,76.13
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,105.71,82.71
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,112.23,88.12
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,139.97,109.86
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,169.46,132.71
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,182.6,142.79
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,195.52,152.68
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,231.45,180.52
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,264.99,206.12
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,299.62,232.37
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,335.41,259.26
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,348.1,267.88
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,360.3,276.2
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,388.72,297.31
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,417.55,318.5
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,436.88,332.74
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,456.09,346.94
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,465.07,353.42
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,473.58,359.66
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,495.33,375.91
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,516.73,391.8
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,506.49,384.18
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,495.58,376.31
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,488.2,371.35
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,480.29,365.99
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,516.06,393.27
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,537.0,409.53
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,506.66,387.69
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,465.19,357.75
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,443.25,342.7
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,421.19,327.29
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,399.52,311.54
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,377.66,295.48
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,344.7,270.47
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,312.58,245.91
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,274.95,216.81
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,238.91,188.69
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,199.33,157.49
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,159.84,126.12
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,131.09,103.16
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,103.59,81.04
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,89.37,69.63
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,75.28,58.12
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,83.65,56.78
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,63.82,41.74
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,45.1,34.01
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.7,26.14
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.07,14.63
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.22,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,6.4,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,12.8,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.5,11.97
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,33.18,23.15
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,42.58,32.02
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,56.52,38.26
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,77.21,51.44
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,70.5,54.51
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,88.86,69.82
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,107.48,85.02
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,133.83,105.91
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,161.58,127.66
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,190.92,150.71
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,219.26,172.73
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,258.24,202.62
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,299.2,233.57
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,321.98,250.61
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,344.81,267.67
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,321.68,249.57
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,296.39,229.84
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,330.79,256.16
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,365.85,282.44
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,390.98,300.56
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,416.3,318.73
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,469.95,358.88
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,537.52,408.3
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,540.5,410.53
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,542.71,412.71
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,503.14,383.46
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,476.68,363.67
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,447.12,342.01
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,417.41,320.07
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,423.2,325.01
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,428.38,329.35
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,425.13,327.55
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,421.27,325.34
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,402.95,312.64
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,384.49,299.77
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,399.59,312.59
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,420.07,329.11
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,386.12,303.33
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,352.79,278.0
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,300.46,237.5
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,257.62,204.05
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,220.76,175.06
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,185.98,147.48
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,150.94,119.5
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,120.4,95.08
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,103.76,81.8
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,87.61,68.72
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,89.15,61.4
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,63.98,41.75
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,43.0,32.22
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.53,24.24
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.58,13.22
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.45,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.55,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,11.1,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.68,11.0
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,33.06,22.99
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,41.57,31.1
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,58.13,39.62
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,89.03,61.61
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,94.29,73.72
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,116.16,91.37
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,140.35,110.76
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,167.44,132.14
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,196.14,154.58
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,231.05,181.97
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,268.08,210.76
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,302.19,237.09
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,344.39,269.32
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,348.51,271.74
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,357.88,278.19
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,391.11,302.66
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,425.1,327.26
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,502.41,384.78
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,572.89,436.11
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,531.39,404.37
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,473.28,360.91
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,541.15,411.69
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,597.18,452.59
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,596.93,452.08
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,595.5,451.17
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,553.09,420.19
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,495.86,378.34
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,508.77,389.02
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,534.2,408.33
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,480.54,368.87
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,440.59,339.36
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,461.08,356.13
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,491.23,379.64
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,413.72,321.23
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,350.0,272.66
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,332.18,259.69
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,314.31,246.41
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,302.92,238.56
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,290.89,230.06
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,248.4,196.77
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,203.91,161.61
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,170.67,135.21
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,138.93,109.81
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,121.89,96.2
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,105.22,82.77
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,90.56,70.93
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,76.05,59.01
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,83.85,57.04
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,65.02,42.58
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.7,32.81
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,35.26,24.81
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.56,12.97
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.67,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,11.1,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,20.99,10.13
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,33.3,23.11
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,41.06,30.58
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,56.12,37.19
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,88.96,60.88
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,93.12,72.99
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,115.14,90.79
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,139.71,110.62
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,168.45,133.74
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,199.12,158.31
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,200.19,159.13
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,195.05,154.73
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,296.1,234.73
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,397.45,312.63
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,397.89,311.72
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,393.89,307.59
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,426.65,331.48
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,459.92,355.21
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,455.72,350.97
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,437.94,336.94
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,547.33,419.42
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,661.23,501.87
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,588.38,446.89
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,510.16,388.38
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,455.74,348.21
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,400.3,306.53
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,421.53,322.64
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,442.37,337.99
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,483.37,368.67
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,536.83,407.71
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,526.53,399.94
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,515.53,392.15
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,467.91,357.44
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,433.45,332.21
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,417.3,321.35
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,400.84,310.05
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,342.1,265.85
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,285.61,222.86
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,298.17,233.57
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,308.44,242.04
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,275.18,216.43
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,243.06,191.65
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,198.7,156.93
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,154.8,122.21
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,136.99,108.18
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,119.68,94.37
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,103.0,81.1
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,86.84,68.03
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,90.58,62.71
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,66.16,43.45
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.51,34.38
