Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,35.99,25.41
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,23.95,12.98
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,12.8,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,9.39,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,23.07,11.29
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,36.97,26.19
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,49.1,37.59
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,67.44,48.08
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,77.16,53.88
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,64.21,49.03
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,78.98,61.4
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,93.92,73.69
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,105.75,83.08
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,117.65,92.38
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,133.59,105.02
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,149.81,117.77
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,169.34,133.09
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,189.39,148.69
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,201.59,157.88
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,213.88,167.11
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,240.53,187.18
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,267.62,207.23
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,245.52,189.73
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,223.04,172.14
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,254.95,196.54
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,287.2,220.63
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,282.09,216.41
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,276.82,212.33
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,339.66,259.58
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,391.4,297.39
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,369.65,280.9
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,347.62,264.67
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,349.07,266.15
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,350.23,267.28
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,361.19,275.84
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,371.71,284.02
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,411.49,314.53
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,449.41,343.19
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,427.39,327.7
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,405.33,312.47
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,388.76,301.11
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,371.67,289.14
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,332.11,259.46
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,293.99,230.62
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,261.95,206.2
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,231.0,182.31
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,191.59,151.37
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,152.02,120.01
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,118.01,92.73
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,85.1,65.97
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,73.45,56.58
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,61.89,47.07
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,77.8,52.7
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,66.81,44.5
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,46.07,34.83
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,35.87,25.24
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,23.52,12.28
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,11.95,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,10.24,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.61,8.33
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,29.25,19.55
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,35.55,25.72
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,51.02,31.59
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,75.3,48.45
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,67.35,51.67
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,82.57,64.37
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,97.96,76.98
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,128.4,101.57
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,160.33,127.06
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,178.99,141.68
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,197.97,156.45
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,254.21,200.22
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,309.74,242.46
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,330.71,257.9
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,351.46,273.22
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,356.57,276.61
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,360.57,279.22
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,406.02,313.59
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,452.78,348.35
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,462.87,354.87
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,472.37,361.17
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,471.58,360.56
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,470.05,359.46
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,512.32,391.5
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,568.67,433.1
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,586.85,447.05
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,604.03,460.52
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,588.56,449.73
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,572.26,438.43
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,600.69,461.28
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,638.95,490.75
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,562.79,434.43
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,500.89,388.09
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,467.6,364.37
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,424.26,332.62
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,418.78,329.23
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,401.94,317.01
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,390.38,308.86
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,376.71,298.8
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,331.57,263.52
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,283.24,225.42
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,233.55,186.23
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,187.89,149.98
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,155.73,124.07
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,124.6,98.91
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,107.14,84.87
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,90.35,71.21
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,90.54,60.86
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,58.03,34.81
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,37.56,27.46
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,30.89,20.99
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,21.3,10.22
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,11.95,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,10.24,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.96,8.76
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,31.87,21.7
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,38.91,28.61
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,55.65,35.16
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,66.84,41.47
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,45.52,33.35
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,57.62,43.6
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,69.62,53.61
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,78.79,60.99
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,88.01,68.32
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,93.12,72.31
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,98.24,76.3
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,116.39,90.77
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,134.68,105.17
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,146.76,114.68
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,159.07,124.36
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,174.59,136.57
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,190.33,148.92
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,201.57,157.63
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,212.88,166.39
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,256.95,200.6
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,301.67,234.75
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,300.58,233.66
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,299.32,232.59
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,335.27,260.26
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,358.57,278.04
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,392.47,304.05
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,426.12,329.7
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,415.2,321.46
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,403.97,313.21
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,393.85,305.79
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,383.49,298.2
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,399.73,311.43
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,414.91,323.77
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,388.03,303.45
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,361.46,283.37
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,357.65,281.25
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,352.77,278.18
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,331.62,262.66
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,310.26,246.79
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,287.95,229.52
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,265.38,211.8
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,226.56,180.74
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,190.1,151.47
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,148.58,117.98
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,112.8,89.17
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,97.01,76.41
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,81.44,63.59
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,87.56,59.62
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,65.39,41.98
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,42.76,31.85
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.59,23.97
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.43,10.45
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,11.1,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,9.39,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.2,7.57
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.71,21.39
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,41.81,30.98
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,59.8,38.52
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,80.67,53.53
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,72.03,55.64
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,77.8,60.42
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,83.45,64.98
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,101.33,79.5
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,119.4,93.91
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,136.03,107.13
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,153.0,120.53
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,166.07,130.69
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,179.37,141.01
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,214.46,168.67
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,250.5,196.72
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,260.98,204.14
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,271.42,211.55
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,325.81,253.39
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,371.92,288.28
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,378.44,292.93
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,384.62,297.51
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,402.89,311.42
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,421.06,325.2
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,415.12,320.68
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,408.72,315.91
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,417.88,323.07
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,426.64,329.92
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,442.86,342.65
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,458.46,354.99
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,438.15,339.95
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,417.74,324.87
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,426.68,332.7
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,434.58,339.66
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,408.11,320.36
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,381.88,301.12
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,336.37,265.92
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,292.34,231.54
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,258.51,205.07
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,219.75,174.39
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,191.62,152.07
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,164.34,130.26
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,131.99,104.34
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,100.44,78.73
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,92.36,72.26
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,84.3,65.74
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,72.63,56.08
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,61.06,46.38
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,77.68,50.49
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,63.46,39.59
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,42.2,31.39
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,34.45,23.88
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.37,9.09
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,11.1,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,10.24,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.78,6.63
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.95,21.61
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,39.37,28.94
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,57.45,36.16
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,65.2,40.37
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,41.35,29.79
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,50.94,37.92
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,60.55,45.95
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,79.2,61.38
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,97.95,76.63
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,116.86,91.98
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,135.96,107.32
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,151.8,119.93
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,168.04,132.81
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,187.64,148.32
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,207.61,164.03
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,283.44,223.82
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,355.14,279.01
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,384.25,301.06
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,413.81,323.48
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,409.46,319.64
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,404.3,315.4
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,484.88,378.0
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,581.12,450.8
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,585.53,453.93
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,588.98,456.81
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,598.99,464.39
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,607.91,471.18
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,566.31,439.58
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,510.12,397.09
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,519.62,404.79
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,514.04,401.07
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,561.57,439.58
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,616.39,482.74
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,552.01,433.78
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,501.28,394.93
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,461.45,364.74
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,422.62,334.99
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,351.88,280.27
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,294.02,234.89
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,271.81,217.6
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,249.58,200.03
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,189.78,151.77
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,131.84,104.71
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,111.14,87.91
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,90.8,71.19
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,78.24,60.82
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,65.8,50.39
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,53.86,40.24
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,42.07,30.06
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,32.72,23.07
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,29.42,19.5
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,19.29,6.91
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,9.39,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.71,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.16,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,10.68,3.45
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,17.29,9.57
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,23.91,14.76
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,30.96,20.85
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,38.02,26.85
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,45.52,33.18
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,53.03,39.43
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,61.81,46.68
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,70.61,53.87
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,81.07,62.36
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,91.58,70.83
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,122.33,95.63
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,153.55,120.35
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,195.47,153.57
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,238.53,187.17
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,237.34,185.72
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,235.89,184.25
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,333.91,260.47
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,426.59,330.26
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,440.96,339.55
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,455.01,349.03
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,461.7,353.83
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,467.89,358.34
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,644.27,491.61
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,806.68,608.75
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,733.24,555.14
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,656.45,499.54
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,625.25,477.85
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,593.37,454.99
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,598.36,460.29
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,601.72,464.19
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,651.32,504.06
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,692.93,537.75
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,607.01,473.4
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,525.36,411.47
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,461.79,363.25
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,401.6,316.8
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,319.06,252.99
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,250.18,198.75
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,206.23,163.87
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,170.22,135.04
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,144.03,114.24
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,118.68,93.9
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,110.83,87.7
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,102.94,81.39
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,87.82,68.89
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,72.86,56.36
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,82.65,57.09
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,66.63,44.18
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,44.99,33.75
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,34.37,23.61
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,21.11,7.04
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,7.68,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.71,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,6.57,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,11.51,4.12
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,18.95,10.99
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,26.4,16.85
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,35.12,24.43
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,43.85,31.93
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,52.61,39.34
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,61.38,46.67
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,73.44,56.57
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,85.55,66.37
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,97.74,76.26
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,110.01,86.15
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,127.29,100.08
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,144.75,114.07
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,153.22,120.69
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,161.84,127.44
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,157.91,124.03
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,153.94,120.63
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,178.64,140.44
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,203.68,160.39
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,232.08,182.55
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,260.78,204.73
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,285.27,223.88
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,309.92,243.09
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,378.0,296.24
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,432.94,338.65
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,442.16,345.67
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,450.95,352.51
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,533.44,417.05
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,598.94,467.9
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,542.07,424.08
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,472.19,370.35
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,459.98,361.73
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,447.25,352.55
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,430.58,340.22
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,413.58,327.58
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,358.34,284.42
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,305.3,242.59
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,286.22,228.37
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,267.19,213.98
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,247.33,198.4
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,227.44,182.65
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,218.82,175.86
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,208.3,167.14
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,182.65,145.94
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,157.63,125.07
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,179.6,132.61
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,161.75,104.09
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,107.93,63.46
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,61.23,37.37
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,39.53,29.0
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,32.11,21.57
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.07,4.58
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,8.54,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.94,1.25
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,30.45,20.06
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,37.96,27.6
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,58.91,35.76
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,79.19,51.55
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,66.54,51.23
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,79.43,62.11
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,92.43,72.92
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,110.04,87.29
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,127.84,101.6
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,151.89,121.07
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,176.92,141.24
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,192.97,153.66
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,209.2,166.13
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,233.95,185.7
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,267.61,212.22
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,287.84,227.87
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,308.28,243.64
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,349.44,275.82
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,391.58,308.46
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,509.75,401.41
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,619.07,485.67
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,699.84,547.96
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,781.26,609.89
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,895.61,699.58
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,984.03,763.21
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,986.44,764.38
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,985.11,763.48
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,907.04,705.98
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,802.83,623.47
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,884.46,690.17
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,933.0,726.53
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,907.06,708.77
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,877.91,688.97
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,843.42,666.44
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,806.1,641.53
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,765.74,612.83
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,722.79,580.67
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,673.94,542.54
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,626.59,504.62
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,571.75,460.01
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,516.11,413.57
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,457.28,363.96
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,399.08,313.41
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,338.18,259.05
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,277.37,204.15
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,217.07,150.41
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,161.06,102.4
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,106.78,61.72
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,60.03,35.97
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,37.95,27.52
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,30.45,20.04
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,14.95,1.1
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.7,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,27.89,17.81
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,34.66,24.68
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,55.82,32.59
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,73.72,46.62
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,57.81,43.63
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,69.39,53.38
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,81.06,63.07
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,86.23,67.2
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,91.37,71.26
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,113.23,89.16
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,135.3,107.05
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,165.48,131.23
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,196.6,155.89
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,227.62,180.57
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,267.96,212.5
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,330.04,261.77
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,394.72,312.48
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,379.02,299.35
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,361.72,285.09
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,411.54,324.21
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,462.43,363.73
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,484.93,380.99
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,507.29,398.2
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,562.06,440.7
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,601.68,471.57
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,628.08,492.57
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,653.29,512.7
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,633.55,497.68
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,612.9,482.04
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,647.47,509.93
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,665.23,525.08
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,780.9,620.78
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,865.9,689.46
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,830.93,663.83
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,793.37,636.55
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,755.11,608.13
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,713.71,576.34
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,664.28,537.26
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,613.61,496.45
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,562.17,454.25
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,508.78,409.33
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,450.07,359.48
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,392.16,308.95
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,333.33,255.96
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,275.58,203.13
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,213.91,148.07
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,158.53,100.45
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,104.39,59.38
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,56.59,32.68
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,34.71,24.65
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,27.93,17.78
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,13.72,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,14.16,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.81,18.47
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,35.94,25.78
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,58.11,34.27
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,68.24,42.1
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,44.69,32.49
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,53.86,40.25
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,63.06,47.91
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,85.42,66.51
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,108.01,85.06
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,104.89,82.16
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,101.67,79.22
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,140.65,110.74
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,180.55,142.36
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,192.67,151.59
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,204.9,160.9
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,214.62,168.17
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,224.4,175.45
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,228.16,178.11
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,231.86,180.77
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,236.84,184.43
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,241.75,188.06
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,241.75,187.99
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,241.66,187.89
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,272.25,211.29
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,303.0,234.48
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,316.66,244.99
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,345.35,266.96
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,389.83,301.27
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,433.84,334.93
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,372.69,288.62
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,299.52,232.75
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,318.09,247.63
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,323.34,252.05
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,283.84,221.75
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,257.16,201.29
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,252.34,197.99
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,247.29,194.46
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,215.11,169.61
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,183.75,145.14
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,175.23,138.69
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,166.67,132.15
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,145.3,115.07
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,124.64,98.48
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,117.46,92.87
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,110.08,86.99
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,93.25,73.29
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,76.72,59.62
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,83.44,56.89
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,61.73,39.08
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.74,28.92
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,30.03,19.28
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.14,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
