Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.65,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.73,18.3
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,37.07,26.75
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,59.84,36.32
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,70.21,44.8
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,50.53,37.46
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,60.88,46.2
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,71.26,54.82
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,91.62,71.67
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,112.2,88.47
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,132.46,104.79
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,153.19,121.33
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,149.21,117.45
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,144.94,113.42
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,177.87,139.65
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,211.64,166.15
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,243.19,190.58
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,275.37,215.23
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,322.9,251.59
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,360.85,280.19
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,348.31,269.67
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,335.12,258.93
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,345.63,266.98
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,356.0,274.84
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,459.32,354.04
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,579.24,442.83
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,622.68,475.59
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,679.78,518.2
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,577.34,442.95
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,474.96,366.34
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,443.95,343.83
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,413.07,320.85
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,420.0,327.22
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,425.97,332.8
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,382.78,300.42
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,340.69,268.57
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,294.63,232.84
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,241.68,191.2
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,200.91,158.88
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,161.3,127.15
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,160.41,126.83
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,159.29,126.28
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,121.17,95.52
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,83.91,65.03
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,76.75,59.27
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,69.61,53.45
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,59.24,44.81
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,48.86,36.04
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,68.91,43.01
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,56.59,33.27
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,34.72,24.58
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,27.13,16.77
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.38,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.21,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.18,16.08
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.73,27.31
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,61.76,39.5
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,64.84,42.28
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,41.36,29.81
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,50.52,37.6
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,59.71,45.29
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,68.49,52.43
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,77.27,59.47
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,90.7,70.4
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,104.23,81.31
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,117.44,91.67
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,130.73,101.98
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,142.98,111.59
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,155.41,121.3
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,192.67,150.77
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,230.71,180.4
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,248.93,194.18
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,267.3,208.06
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,248.56,192.82
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,229.64,177.62
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,311.72,240.65
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,384.83,294.95
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,388.48,297.13
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,391.84,299.55
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,398.23,304.38
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,404.28,308.98
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,365.65,280.29
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,312.79,240.8
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,344.59,265.42
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,361.59,278.46
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,365.78,282.15
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,369.42,285.53
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,355.76,275.68
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,341.92,265.75
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,369.83,288.49
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,404.1,315.51
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,341.89,268.01
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,292.33,229.96
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,263.04,207.57
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,234.49,185.41
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,193.05,152.99
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,151.15,119.78
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,129.34,102.35
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,108.53,85.58
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,92.09,72.26
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,75.93,58.91
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,81.83,55.09
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,59.99,37.17
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,37.19,26.62
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.59,15.2
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.87,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.56,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.48,15.36
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,32.75,22.97
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,57.94,32.64
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,84.31,55.28
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,76.0,58.94
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,92.05,72.34
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,108.34,85.65
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,149.05,118.28
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,191.98,152.45
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,200.39,159.01
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,207.21,164.17
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,226.3,178.64
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,245.54,192.99
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,264.8,207.65
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,284.23,222.36
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,310.94,242.2
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,338.14,262.17
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,380.41,294.09
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,423.76,326.42
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,443.57,340.86
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,463.28,355.34
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,471.02,361.04
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,478.25,366.46
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,546.11,417.31
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,598.36,456.1
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,585.53,446.67
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,571.72,436.9
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,580.09,444.07
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,587.28,450.28
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,547.92,421.43
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,508.71,392.59
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,438.11,340.03
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,383.31,298.54
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,410.87,321.1
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,447.5,349.99
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,390.38,306.43
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,346.59,272.88
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,308.04,243.21
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,270.86,214.31
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,264.88,210.23
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,257.06,204.37
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,204.48,162.69
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,152.88,121.46
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,126.93,100.54
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,102.31,80.57
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,86.69,67.69
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,71.22,54.73
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,79.08,52.46
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,58.59,35.72
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,36.01,25.48
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.84,14.3
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.49,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,13.0,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.29,15.84
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.73,24.62
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,60.4,35.39
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,86.73,58.33
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,82.6,64.44
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,99.97,78.79
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,118.08,93.59
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,133.45,105.88
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,148.97,118.1
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,174.01,138.07
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,205.26,162.83
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,223.56,176.64
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,241.97,190.38
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,297.14,233.46
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,355.19,278.01
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,379.64,296.05
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,404.16,314.15
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,433.49,336.15
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,476.58,368.14
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,518.34,398.64
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,560.74,429.3
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,591.57,452.29
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,622.13,475.12
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,645.81,493.24
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,683.94,521.53
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,663.07,507.18
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,656.2,502.94
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,632.9,486.75
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,608.76,469.74
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,651.14,503.17
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,675.54,523.25
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,638.2,496.04
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,600.86,468.73
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,578.19,452.61
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,554.36,435.4
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,522.31,411.75
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,489.76,387.44
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,436.85,346.69
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,395.38,314.36
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,353.67,281.56
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,313.42,249.55
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,265.34,211.36
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,216.31,172.08
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,171.17,135.55
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,130.77,103.04
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,109.14,85.43
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,88.08,68.12
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,85.99,57.95
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,56.91,34.34
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.81,24.31
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,24.08,13.26
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.1,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.49,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.86,14.47
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,35.14,24.93
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,61.29,36.28
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,106.57,63.9
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,159.19,104.26
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,136.77,99.29
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,72.92,56.19
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,109.91,86.69
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,148.26,117.73
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,149.28,118.23
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,149.61,118.14
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,190.55,151.04
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,240.54,190.72
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,257.35,203.51
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,274.17,216.33
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,291.67,229.21
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,309.27,242.06
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,366.27,286.14
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,425.06,330.84
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,456.71,354.5
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,488.72,378.38
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,537.72,414.94
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,571.89,440.39
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,568.62,437.6
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,564.3,434.27
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,603.31,464.37
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,641.23,493.3
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,582.91,448.61
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,508.87,392.53
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,551.98,427.27
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,577.33,448.52
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,576.09,448.95
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,572.91,448.01
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,530.14,415.92
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,488.31,384.35
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,454.99,359.48
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,421.97,334.52
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,384.22,305.45
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,347.39,276.8
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,291.75,232.83
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,247.34,197.41
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,203.44,162.46
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,159.24,126.95
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,130.75,103.83
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,104.01,82.1
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,87.52,68.58
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,71.2,54.94
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,78.22,52.52
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,58.85,36.55
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,34.25,23.86
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.02,12.83
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.81,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.9,13.49
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,31.24,21.52
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,59.87,32.63
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,67.38,40.69
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,38.86,27.67
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,47.19,34.78
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,55.53,41.78
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,69.73,53.51
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,83.96,65.08
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,103.35,80.9
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,122.94,96.68
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,136.87,107.71
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,150.99,118.83
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,172.58,135.96
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,194.64,153.31
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,188.78,148.02
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,182.79,142.76
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,212.81,166.38
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,243.28,190.07
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,320.7,250.2
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,388.92,302.1
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,414.16,321.05
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,439.46,340.17
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,397.24,308.01
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,354.55,275.41
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,388.29,301.63
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,421.84,327.29
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,491.89,381.6
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,576.26,445.33
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,546.07,422.54
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,515.73,400.11
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,502.17,390.68
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,487.93,380.64
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,403.2,316.1
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,334.7,263.09
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,334.23,263.63
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,332.66,263.08
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,292.27,231.57
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,253.4,201.09
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,218.47,173.57
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,179.93,142.86
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,153.55,121.8
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,128.27,101.47
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,105.73,83.17
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,83.58,64.96
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,70.59,54.3
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,57.71,43.53
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,72.66,46.12
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,54.64,31.47
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,31.76,21.67
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.15,11.62
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,12.8,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.81,14.05
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,32.52,22.7
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,62.05,34.53
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,85.94,56.73
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,74.51,57.92
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,90.74,71.55
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,107.25,85.17
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,133.15,106.17
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,160.66,128.34
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,167.62,133.74
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,173.88,138.5
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,187.27,148.71
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,200.74,158.85
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,218.23,172.46
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,236.0,186.21
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,289.11,227.36
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,334.76,261.97
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,359.69,280.69
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,384.88,299.62
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,341.57,266.0
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,283.93,221.25
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,367.58,286.11
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,439.16,340.22
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,465.72,359.48
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,492.09,378.67
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,442.9,341.54
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,393.47,304.09
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,388.13,300.45
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,382.51,296.45
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,391.75,303.93
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,400.45,310.98
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,383.36,298.27
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,366.22,285.58
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,348.49,272.48
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,330.76,259.3
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,306.52,240.93
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,282.63,222.71
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,249.61,197.44
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,210.64,167.09
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,192.99,153.33
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,175.59,139.62
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,165.67,131.88
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,155.3,123.63
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,125.58,99.5
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,97.55,76.68
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,81.92,63.85
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,66.45,50.91
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,75.45,50.04
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,57.51,35.28
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.8,22.51
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.52,10.47
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,13.23,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,23.94,13.0
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,35.22,24.89
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,63.83,39.09
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,68.56,44.91
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,46.36,33.93
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,56.77,42.76
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,67.17,51.42
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,78.88,61.07
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,90.68,70.67
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,112.7,88.58
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,134.95,106.44
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,159.04,125.39
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,183.83,144.66
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,197.73,155.29
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,211.78,166.03
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,216.09,168.76
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,220.33,171.46
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,242.03,188.12
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,263.99,204.81
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,294.71,228.2
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,341.0,263.09
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,356.38,274.37
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,371.69,285.75
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,404.66,310.54
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,437.64,335.07
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,431.49,330.4
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,424.95,325.71
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,410.32,315.12
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,395.47,304.35
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,397.99,306.84
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,400.05,308.93
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,384.78,297.9
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,369.4,286.8
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,330.88,257.83
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,293.22,229.21
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,329.84,259.08
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,363.36,286.04
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,305.06,241.18
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,249.83,198.22
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,216.06,171.71
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,178.47,141.78
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,142.66,112.98
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,108.27,85.06
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,93.41,73.01
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,78.68,60.89
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,65.72,50.21
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,52.88,39.42
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,66.89,44.16
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,55.65,34.9
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,32.97,22.51
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,20.88,8.35
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,13.23,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,23.84,12.61
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.52,25.99
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,65.22,41.39
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,80.7,56.37
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,72.98,56.62
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,90.15,71.04
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,107.69,85.51
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,162.58,129.35
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,228.0,181.36
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,227.49,181.1
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,228.26,181.54
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,230.18,182.39
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,223.15,176.01
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,273.9,215.78
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,318.83,250.29
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,378.98,296.6
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,454.58,353.62
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,423.9,329.26
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,403.33,312.84
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,537.54,414.87
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,677.38,516.21
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,544.83,417.34
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,405.85,311.96
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,408.6,314.74
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,411.03,316.63
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,484.32,372.34
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,573.96,438.29
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,545.55,416.75
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,500.44,383.78
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,466.35,358.61
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,432.48,333.37
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,407.47,315.01
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,382.63,296.63
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,379.46,294.9
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,375.48,292.46
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,365.8,285.71
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,355.18,278.22
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,316.73,249.36
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,279.66,221.27
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,258.94,205.52
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,237.99,189.29
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,192.97,153.46
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,147.6,117.06
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,131.54,104.17
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,115.58,91.11
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,95.12,74.4
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,75.9,58.6
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,72.62,51.84
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,54.99,36.94
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,32.46,21.92
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,15.95,4.12
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,8.54,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,8.11,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,15.24,5.7
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,32.84,22.62
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,58.95,40.08
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,60.67,42.79
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,49.69,36.74
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,62.51,47.61
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,75.45,58.41
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,90.59,70.77
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,105.87,83.03
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,121.27,95.39
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,136.8,107.71
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,164.01,129.46
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,192.11,151.68
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,227.59,179.51
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,274.22,215.6
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,285.72,223.3
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,297.08,230.93
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,332.33,257.47
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,368.29,284.08
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,422.87,324.66
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,478.71,365.27
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,473.33,360.38
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,467.14,355.39
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,462.55,351.81
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,457.42,347.86
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,488.7,371.38
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,519.45,394.12
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,538.84,408.22
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,540.41,409.85
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,529.08,402.54
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,517.02,394.75
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,462.74,355.52
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,424.59,327.72
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,427.29,331.03
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,440.88,342.1
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,413.74,322.48
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,386.58,302.76
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,336.21,264.58
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,297.99,235.32
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,253.52,200.71
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,211.48,167.62
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,189.62,150.73
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,168.09,133.76
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,156.77,124.29
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,143.26,112.44
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,114.94,89.18
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,89.17,68.15
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,64.57,48.08
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,43.42,30.59
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,26.57,16.82
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.05,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.69,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
