Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,8.96,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,16.77,6.52
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,33.62,23.25
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,61.14,40.79
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,62.89,43.88
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,49.68,36.74
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,62.1,47.28
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,74.64,57.72
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,82.68,64.13
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,90.74,70.46
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,103.07,80.36
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,115.49,90.22
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,136.89,107.33
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,158.67,124.56
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,160.73,125.84
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,162.77,127.18
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,174.68,136.19
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,186.75,145.23
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,238.93,186.02
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,305.75,237.19
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,338.12,261.42
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,370.92,285.94
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,354.95,273.7
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,338.55,261.32
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,345.87,267.07
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,352.99,272.59
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,355.5,274.6
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,357.76,276.47
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,376.65,291.31
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,395.15,305.8
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,423.35,327.82
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,450.52,348.93
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,414.49,321.95
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,379.04,295.38
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,369.79,288.97
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,360.09,282.1
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,352.15,276.77
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,343.25,270.63
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,318.96,252.23
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,294.73,233.73
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,247.41,196.48
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,202.79,161.05
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,164.49,130.66
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,133.6,105.97
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,115.35,91.23
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,97.71,76.85
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,80.77,62.76
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,64.04,48.63
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,67.41,46.26
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,52.07,33.4
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.41,19.06
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.7,0.56
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,9.39,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,17.5,6.63
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,33.62,23.17
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,61.49,40.58
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,74.4,53.29
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,72.28,55.82
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,90.82,71.31
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,110.0,87.13
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,112.49,88.87
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,114.42,90.04
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,131.74,103.94
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,149.41,117.97
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,197.62,156.65
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,256.76,203.33
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,283.28,223.62
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,310.33,244.26
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,302.88,237.32
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,294.34,229.68
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,380.06,296.15
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,483.75,373.95
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,492.69,379.63
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,484.92,373.7
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,540.52,415.03
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,580.38,444.29
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,630.61,482.04
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,697.17,530.73
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,698.34,532.22
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,697.88,533.06
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,709.56,542.6
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,719.33,550.72
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,671.27,515.56
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,608.09,469.49
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,560.1,434.28
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,513.07,399.24
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,503.9,394.37
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,493.07,387.98
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,437.36,345.39
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,384.15,304.35
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,346.75,275.9
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,320.3,255.58
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,302.66,242.07
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,275.59,220.76
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,222.07,177.71
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,179.32,143.15
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,147.39,117.15
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,115.56,91.13
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,94.33,73.77
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,74.34,57.28
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,70.98,49.67
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,50.8,32.76
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,29.22,18.75
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,14.38,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,7.68,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,5.97,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,11.53,2.11
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,26.35,16.9
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,40.81,28.66
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,58.77,44.21
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,77.12,59.92
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,95.84,75.43
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,115.58,91.68
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,135.39,107.69
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,155.83,124.0
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,207.08,165.36
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,258.17,206.12
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,298.31,237.73
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,349.91,277.89
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,389.72,308.47
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,430.88,339.79
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,438.1,343.53
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,443.15,345.66
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,472.29,367.34
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,501.55,388.86
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,521.89,403.79
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,541.77,418.43
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,580.62,447.66
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,619.5,476.64
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,682.47,523.49
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,728.33,557.72
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,684.99,524.87
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,623.47,479.26
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,616.79,475.59
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,608.85,470.72
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,566.51,438.96
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,524.5,407.33
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,508.01,395.54
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,491.13,383.41
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,488.18,382.47
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,483.25,379.92
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,512.65,404.52
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,522.66,414.03
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,386.25,307.32
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,264.02,209.64
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,253.45,202.0
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,241.5,192.77
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,175.56,139.85
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,111.88,88.19
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,108.95,86.0
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,105.33,83.01
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,85.89,66.89
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,67.22,51.27
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,65.31,45.82
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,49.45,32.36
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,28.61,17.98
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,13.99,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.26,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,10.24,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,18.97,6.48
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,33.68,23.1
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,64.35,41.02
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,104.11,68.93
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,151.58,106.22
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,138.26,104.14
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,95.52,74.85
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,115.8,91.43
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,136.74,108.28
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,153.93,121.9
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,171.53,135.73
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,195.38,154.16
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,219.91,172.84
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,262.35,205.67
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,297.81,232.6
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,324.48,252.47
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,351.6,272.53
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,367.59,284.11
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,383.46,295.64
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,413.14,317.08
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,443.14,338.43
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,469.71,357.69
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,496.29,376.86
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,501.41,380.66
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,523.66,396.83
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,567.84,429.7
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,611.04,461.47
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,611.64,462.88
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,610.88,463.68
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,656.05,498.34
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,681.28,518.66
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,659.4,503.99
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,636.64,488.78
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,585.35,452.95
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,522.56,408.02
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,473.01,371.4
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,425.33,335.5
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,384.9,304.88
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,345.71,274.75
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,304.6,242.74
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,258.06,205.96
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,211.37,168.87
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,168.36,134.37
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,126.25,100.04
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,91.23,71.48
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,74.73,57.7
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,58.43,43.86
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,63.07,42.7
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,48.79,30.72
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,26.83,16.24
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,12.82,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,9.82,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.78,5.01
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,31.72,21.37
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,65.21,40.21
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,65.34,43.51
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,43.03,31.08
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,53.87,40.32
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,64.71,49.4
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,78.98,61.11
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,93.38,72.72
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,102.78,80.2
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,112.23,87.68
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,127.33,99.7
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,142.54,111.7
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,160.38,125.83
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,178.6,140.18
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,188.49,147.8
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,198.51,155.54
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,209.11,163.71
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,219.77,171.94
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,227.79,177.73
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,235.81,183.52
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,267.0,207.78
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,298.51,232.05
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,351.63,272.86
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,389.18,301.46
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,412.84,319.64
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,436.19,337.63
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,458.88,355.4
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,480.82,372.6
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,420.89,327.18
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,361.97,282.13
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,378.35,295.78
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,393.76,308.55
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,417.57,328.44
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,451.56,355.89
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,460.41,364.57
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,464.78,369.65
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,373.26,298.13
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,280.08,224.09
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,241.78,193.73
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,205.27,164.43
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,165.4,132.12
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,133.51,106.17
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,115.09,91.18
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,97.38,76.66
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,133.53,98.91
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,136.2,90.44
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,87.25,53.5
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,47.79,29.17
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,25.81,15.11
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.44,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,6.83,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,10.24,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.68,4.66
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,29.01,19.06
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,66.55,38.24
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,59.62,36.68
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,24.74,15.5
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,30.96,20.84
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,37.2,26.11
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,45.12,32.74
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,53.05,39.31
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,58.91,44.07
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,64.79,48.82
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,79.92,61.08
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,95.25,73.34
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,101.28,78.05
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,107.33,82.78
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,120.7,93.44
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,134.19,104.14
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,156.04,121.58
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,178.22,139.15
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,179.84,140.24
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,181.43,141.38
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,179.89,140.07
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,178.3,138.75
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,179.8,139.92
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,181.25,141.07
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,208.5,162.64
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,235.91,184.16
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,326.05,254.65
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,403.79,314.14
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,361.32,281.52
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,319.41,249.47
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,289.58,226.88
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,275.2,216.09
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,306.89,241.55
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,324.38,255.8
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,284.06,224.47
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,235.2,186.17
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,198.94,157.52
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,163.79,129.44
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,160.6,127.3
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,157.18,124.88
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,111.94,88.18
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,68.09,51.99
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,59.29,44.76
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,50.52,37.43
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,115.8,82.64
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,141.31,90.99
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,88.96,51.63
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,46.31,26.59
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.64,13.77
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,13.66,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,9.82,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.99,3.67
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.95,18.84
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,67.44,37.24
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,64.03,39.34
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,29.71,19.64
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,36.78,25.68
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,43.85,31.63
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,62.22,46.99
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,80.73,62.28
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,88.8,68.74
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,96.91,75.2
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,102.06,79.03
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,107.24,82.85
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,151.02,118.15
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,195.95,153.77
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,205.73,161.11
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,215.55,168.55
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,208.04,162.34
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,200.44,156.15
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,221.35,172.45
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,242.45,188.75
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,213.49,165.88
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,184.64,143.13
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,248.85,193.19
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,314.26,242.88
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,283.27,218.89
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,252.43,195.19
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,212.02,163.93
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,172.11,132.76
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,148.45,114.1
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,125.05,95.51
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,134.99,103.63
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,144.85,111.67
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,145.99,112.92
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,147.16,114.25
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,159.89,124.73
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,172.5,135.11
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,149.1,116.55
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,126.18,98.29
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,149.36,117.58
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,171.59,135.92
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,135.57,106.88
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,101.07,78.91
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,87.41,67.85
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,73.86,56.69
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,60.42,45.54
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,47.11,34.28
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,35.16,23.93
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,23.12,13.42
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,13.59,4.74
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.27,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,9.39,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,17.1,1.51
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,28.93,18.72
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,66.22,38.27
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,110.67,69.36
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,166.9,114.61
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,123.71,90.8
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,42.19,30.3
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,50.11,36.97
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,58.05,43.52
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,68.52,52.13
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,79.06,60.72
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,90.98,70.25
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,102.98,79.73
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,118.94,92.52
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,135.03,105.32
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,141.94,110.69
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,148.98,116.2
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,177.22,138.71
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,205.91,161.36
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,242.22,189.54
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,279.1,217.76
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,288.73,225.01
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,298.32,232.31
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,337.93,262.79
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,361.31,280.61
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,361.36,280.57
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,361.17,280.46
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,367.09,285.15
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,372.71,289.63
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,387.55,301.36
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,401.77,312.58
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,401.14,312.55
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,399.84,312.1
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,400.64,313.46
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,400.14,313.8
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,372.77,293.18
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,345.64,272.69
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,350.38,277.22
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,341.2,270.69
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,326.21,259.51
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,308.04,245.3
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,313.81,249.67
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,306.6,241.74
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,284.68,219.18
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,252.69,185.86
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,192.49,133.51
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,138.46,88.08
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,85.74,48.92
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,43.38,24.22
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.06,10.54
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,13.66,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,8.96,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.29,0.08
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,28.18,18.01
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,68.74,38.22
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,87.13,58.88
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,77.44,59.75
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,96.75,75.91
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,117.01,92.68
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,153.85,122.51
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,190.73,152.04
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,223.34,178.14
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,257.41,205.11
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,262.49,208.61
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,265.44,210.3
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,290.54,229.69
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,316.03,249.15
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,406.72,319.15
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,489.6,381.42
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,524.83,407.2
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,560.37,433.31
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,582.47,449.39
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,603.88,465.03
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,818.55,627.64
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,991.29,747.56
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,1000.51,751.66
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,1005.98,754.87
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,1006.72,755.29
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,1003.68,753.36
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,1000.59,751.94
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,993.29,747.8
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,973.87,736.26
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,950.85,722.4
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,922.11,703.6
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,890.15,682.58
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,852.98,657.52
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,813.08,630.43
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,767.64,599.42
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,720.25,566.66
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,673.02,531.25
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,619.31,490.28
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,560.44,444.31
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,501.79,397.21
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,439.91,346.97
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,379.53,296.2
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,315.02,240.35
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,255.05,187.32
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,193.67,133.84
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,138.63,87.44
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,84.79,47.56
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,41.87,22.79
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.52,8.54
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.55,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,10.71,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,25.29,15.53
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,39.97,27.86
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,57.79,43.29
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,76.32,59.19
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,95.11,75.01
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,114.84,91.49
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,151.1,121.25
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,187.19,150.61
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,254.91,205.9
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,323.83,261.78
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,406.18,327.52
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,488.56,392.26
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,502.66,401.74
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,511.28,406.77
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,684.74,544.54
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,844.47,663.17
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,882.63,688.52
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,917.81,712.36
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,946.55,730.54
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,971.81,746.27
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,991.97,760.38
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,1008.38,772.02
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,930.1,717.61
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,815.27,629.66
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,857.34,663.02
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,896.31,693.23
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,962.71,745.57
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,994.67,769.52
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,975.53,757.24
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,952.75,742.6
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,924.27,723.79
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,892.55,702.51
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,855.49,676.71
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,815.66,648.69
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,770.6,616.7
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,723.33,582.67
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,671.41,542.57
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,621.86,503.02
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,564.14,456.27
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,506.11,407.99
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,443.91,355.61
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,383.07,302.76
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,318.78,245.5
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,256.74,189.43
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,194.67,134.26
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,138.81,86.51
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,84.05,45.93
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,40.68,21.41
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,19.84,6.9
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
