Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,8.11,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.68,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,25.73,15.7
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,69.21,35.88
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,118.4,70.34
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,176.86,118.0
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,236.44,170.78
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,299.63,227.34
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,361.02,281.73
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,425.15,336.94
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,485.61,388.5
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,546.83,439.21
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,601.04,483.29
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,657.25,527.71
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,708.63,567.12
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,758.37,602.69
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,804.76,635.9
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,849.18,667.47
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,886.8,693.68
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,921.35,717.63
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,950.29,736.44
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,975.71,752.76
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,995.1,765.68
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,1010.64,776.02
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,1020.76,783.41
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,1026.88,788.16
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,1027.0,788.54
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,1023.09,786.27
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,1013.18,780.25
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,999.31,771.55
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,979.68,758.25
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,956.33,742.39
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,927.67,723.3
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,895.69,701.74
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,857.72,675.22
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,816.91,646.48
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,772.1,614.55
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,725.1,580.7
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,672.75,542.12
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,619.07,500.49
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,561.26,453.61
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,503.17,405.22
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,443.52,354.12
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,383.16,301.08
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,319.22,244.09
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,258.42,188.95
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,195.64,133.34
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,138.75,84.74
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,81.84,42.46
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,37.35,18.0
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,18.05,4.26
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,8.11,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.74,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,26.35,16.07
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,70.33,36.15
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,106.92,69.87
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,124.45,91.91
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,161.45,124.13
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,200.61,158.23
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,226.33,181.14
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,254.19,204.84
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,280.33,226.62
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,304.57,246.22
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,478.11,389.12
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,663.68,538.6
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,638.84,515.17
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,562.32,451.53
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,609.11,487.23
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,670.93,533.16
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,664.7,526.57
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,668.33,527.26
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,738.2,580.49
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,796.0,624.17
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,916.78,716.8
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,1011.08,782.62
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,963.14,747.44
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,880.09,683.05
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,851.78,661.74
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,820.91,638.29
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,818.44,637.17
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,813.37,634.1
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,730.24,571.17
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,665.31,520.94
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,727.75,571.69
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,768.18,605.35
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,721.6,570.7
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,674.63,535.75
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,566.59,452.21
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,481.4,384.69
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,370.7,297.2
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,270.96,216.84
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,223.07,178.49
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,171.86,137.0
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,141.44,112.53
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,112.59,89.13
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,96.61,76.01
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,80.77,62.8
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,132.52,94.92
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,136.11,83.08
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,80.89,42.21
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,36.85,17.8
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.88,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,8.11,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.81,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,27.47,16.83
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,72.4,37.2
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,123.51,73.74
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,184.2,123.92
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,142.02,104.46
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,50.52,37.38
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,75.34,58.17
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,100.55,78.92
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,108.29,85.06
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,116.07,91.19
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,131.61,103.68
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,147.32,116.22
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,186.6,148.01
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,227.15,180.49
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,251.06,198.94
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,288.95,228.24
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,344.31,271.87
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,401.33,316.28
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,402.06,316.3
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,402.21,316.05
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,411.59,323.24
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,420.7,330.25
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,423.44,332.44
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,425.85,334.43
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,457.38,359.37
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,488.48,383.87
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,483.84,380.66
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,478.66,377.16
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,546.87,432.36
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,593.84,470.97
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,574.33,456.26
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,554.04,441.08
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,513.1,409.4
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,472.93,378.17
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,451.36,362.14
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,428.6,344.96
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,396.86,320.31
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,365.0,295.26
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,370.96,300.94
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,358.97,291.24
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,314.63,254.58
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,271.7,218.35
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,227.39,179.9
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,184.69,142.31
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,168.42,121.5
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,134.84,85.49
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,80.58,45.33
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,38.99,20.88
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,15.05,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,8.11,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,14.79,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,28.71,15.02
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,70.46,39.79
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,116.85,73.38
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,173.25,119.43
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,229.04,168.6
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,290.73,223.41
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,350.91,276.93
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,414.61,332.35
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,474.08,383.14
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,534.48,433.33
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,591.18,478.53
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,647.86,522.42
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,589.26,473.18
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,480.86,383.92
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,671.53,537.13
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,835.78,662.02
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,872.61,687.92
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,906.57,712.3
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,934.28,732.17
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,958.59,749.68
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,978.35,763.49
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,994.49,774.82
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,1003.96,781.5
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,1009.62,785.63
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,1008.95,785.12
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,1004.46,782.03
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,993.37,774.63
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,978.63,764.74
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,865.25,681.64
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,713.89,562.87
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,732.2,579.5
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,731.39,581.46
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,782.13,625.1
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,797.87,639.31
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,758.9,611.37
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,710.76,576.02
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,657.97,535.7
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,604.27,493.59
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,546.01,445.85
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,488.09,397.15
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,426.37,344.68
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,366.5,292.29
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,302.71,235.27
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,243.13,181.27
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,182.43,127.56
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,129.12,82.3
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,77.12,43.92
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,36.22,19.06
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.42,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,13.59,4.84
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,22.28,12.92
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,33.9,23.05
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,45.55,33.11
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,57.67,43.51
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,69.9,53.85
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,83.93,65.56
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,98.08,77.22
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,117.82,93.43
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,137.8,109.68
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,152.16,120.98
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,166.84,132.44
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,196.83,156.61
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,227.64,181.26
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,253.8,202.0
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,294.54,234.2
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,296.74,235.45
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,283.41,224.52
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,279.42,221.07
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,275.25,217.5
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,275.61,217.65
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,275.88,217.75
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,260.71,205.62
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,245.5,193.47
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,289.37,228.57
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,352.84,278.75
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,338.48,267.47
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,324.04,256.24
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,344.8,273.13
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,365.1,289.61
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,353.56,280.89
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,341.84,272.08
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,326.69,260.47
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,311.51,248.81
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,317.91,254.87
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,322.69,259.56
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,299.05,241.49
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,275.46,223.26
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,250.41,203.2
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,225.33,182.85
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,247.07,200.73
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,255.83,206.1
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,212.25,168.38
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,171.65,133.0
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,159.27,115.91
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,129.5,83.28
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,74.43,42.65
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,36.1,19.29
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,14.79,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,3.84,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.4,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,22.11,11.21
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,36.9,25.03
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,56.4,41.66
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,77.21,59.29
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,101.77,80.04
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,126.09,100.5
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,150.33,120.86
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,175.4,141.68
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,200.93,162.65
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,227.04,183.86
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,272.95,221.35
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,321.7,260.81
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,323.41,261.23
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,322.95,259.83
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,304.18,243.43
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,270.03,214.81
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,326.48,259.71
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,370.16,294.04
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,509.39,405.31
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,653.98,517.69
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,556.26,440.19
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,453.75,358.36
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,495.13,391.3
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,555.6,438.16
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,554.55,437.37
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,552.69,436.17
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,673.23,532.84
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,787.0,622.25
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,802.7,635.83
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,813.73,646.27
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,729.99,581.26
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,636.2,508.12
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,549.83,441.07
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,454.08,365.54
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,500.03,404.9
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,523.02,425.49
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,476.69,388.69
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,431.19,352.2
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,399.54,326.78
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,365.08,298.22
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,301.86,245.27
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,245.11,197.46
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,203.81,161.87
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,165.22,128.35
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,156.23,113.9
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,128.55,82.62
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,73.08,41.65
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,34.35,17.62
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.03,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,13.66,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,29.62,14.36
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,69.72,39.97
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,71.24,47.53
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,47.23,34.68
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,60.25,45.89
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,73.38,57.0
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,83.16,64.98
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,92.99,72.86
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,132.07,105.03
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,172.77,138.0
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,213.13,169.94
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,247.74,196.76
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,258.04,204.18
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,267.94,211.32
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,290.41,228.43
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,313.19,245.61
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,366.3,286.49
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,421.02,327.86
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,496.95,384.25
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,557.53,428.33
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,619.13,474.57
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,700.12,533.71
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,745.01,567.67
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,805.52,612.3
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,926.14,703.43
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,1011.86,762.72
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,1003.74,758.7
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,991.77,752.85
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,972.37,741.84
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,949.44,728.28
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,917.06,708.62
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,881.92,687.01
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,852.31,669.25
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,810.68,642.33
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,762.8,609.54
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,713.38,574.27
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,659.66,533.36
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,605.17,490.74
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,546.88,443.99
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,487.97,395.36
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,424.72,341.51
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,363.68,288.21
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,299.86,231.8
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,240.22,178.28
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,178.51,124.58
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,124.75,79.54
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,72.21,40.95
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,31.88,15.2
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,14.08,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,12.8,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,28.63,12.64
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,71.82,39.97
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,119.87,75.47
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,178.82,123.73
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,236.63,174.35
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,300.5,229.99
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,362.13,282.45
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,427.5,335.8
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,488.43,384.89
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,550.57,433.09
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,608.14,475.3
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,665.47,515.67
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,718.08,553.85
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,769.34,588.79
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,805.7,613.7
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,845.88,641.3
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,883.12,666.19
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,917.56,689.14
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,944.9,706.03
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,968.82,720.71
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,988.14,733.79
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,1003.88,744.67
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,1012.98,751.33
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,1018.29,755.7
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,1018.29,757.76
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,1014.47,757.34
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,1005.79,754.12
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,993.3,748.26
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,972.84,737.22
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,948.88,723.56
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,918.45,705.1
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,885.0,684.59
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,846.38,659.7
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,812.91,638.12
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,766.03,606.26
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,717.25,572.16
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,663.64,532.53
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,609.17,491.06
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,550.25,444.1
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,491.32,395.7
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,427.59,341.75
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,365.83,288.06
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,302.33,231.96
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,242.5,178.17
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,179.16,123.09
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,123.74,76.71
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,70.95,38.01
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,31.03,13.25
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,11.1,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,29.42,12.48
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,71.93,39.74
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,120.17,76.04
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,177.58,123.33
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,235.46,173.44
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,299.6,228.63
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,359.3,279.24
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,421.44,329.95
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,482.17,378.6
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,544.46,426.81
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,600.39,468.21
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,655.73,507.87
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,705.6,543.68
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,756.48,578.97
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,809.93,613.93
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,854.34,642.25
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,891.91,666.48
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,926.63,688.77
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,953.31,705.03
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,976.46,719.06
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,995.88,730.86
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,1011.67,740.42
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,1018.31,744.9
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,1021.1,747.13
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,1020.51,747.35
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,1016.11,745.28
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,1000.71,736.79
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,994.73,734.59
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,973.7,723.3
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,949.23,709.82
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,916.23,689.62
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,880.48,667.38
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,840.4,641.5
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,798.0,613.72
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,748.5,580.8
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,700.61,547.12
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,646.0,508.02
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,591.03,467.5
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,529.39,419.92
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,469.25,372.12
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,406.24,320.58
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,346.03,269.91
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,281.69,215.2
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,219.78,161.96
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,160.61,112.01
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,109.79,70.52
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,62.02,35.57
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,26.76,10.94
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,10.24,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,28.65,11.82
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,68.9,39.15
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,117.61,75.7
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,175.88,123.47
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,122.0,90.55
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,29.72,19.74
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,39.7,28.16
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,49.7,36.43
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,52.64,38.76
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,55.58,41.08
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,67.72,51.03
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,79.96,60.97
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,126.83,99.18
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,175.1,137.74
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,193.58,151.79
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,212.35,165.98
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,224.98,175.55
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,237.71,185.18
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,259.82,202.07
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,282.17,218.98
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,341.78,264.3
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,385.25,296.68
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,387.29,297.84
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,389.07,299.12
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,426.03,327.24
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,462.7,354.7
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,473.17,363.01
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,482.93,371.03
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,472.39,363.99
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,461.33,356.67
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,473.21,366.38
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,466.39,362.26
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,460.47,359.24
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,452.82,354.83
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,503.42,396.36
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,529.8,418.93
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,524.75,417.06
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,500.86,400.61
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,493.09,395.05
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,468.8,375.19
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,405.48,322.9
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,344.9,271.46
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,281.33,216.68
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,223.06,165.58
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,160.0,111.76
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,108.86,69.54
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,61.04,34.17
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,25.45,8.76
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
