Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,9.39,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,27.77,10.29
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,70.39,39.46
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,117.51,74.95
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,175.33,122.45
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,134.36,100.55
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,50.53,37.39
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,58.04,43.76
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,65.58,49.96
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,81.8,63.34
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,98.18,76.68
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,134.05,105.69
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,170.92,134.89
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,159.12,124.9
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,147.14,114.93
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,189.65,148.86
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,233.34,183.06
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,242.08,189.48
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,250.84,196.06
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,261.93,204.15
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,273.04,212.22
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,293.66,228.01
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,333.44,258.22
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,348.44,269.55
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,363.34,280.94
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,362.29,280.4
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,361.01,279.8
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,410.27,318.17
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,458.9,355.51
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,457.58,355.14
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,455.58,354.55
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,440.1,343.72
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,424.18,332.54
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,376.11,295.88
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,329.65,260.1
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,338.05,268.12
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,344.07,273.98
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,283.48,226.51
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,226.56,181.33
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,202.59,162.4
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,179.11,143.59
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,156.17,124.96
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,133.89,106.67
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,198.49,154.98
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,227.48,167.9
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,165.7,114.54
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,112.55,70.5
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,61.97,33.56
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,24.1,6.21
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,7.68,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,27.22,10.13
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,65.14,38.27
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,108.86,71.58
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,162.96,115.98
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,125.02,94.33
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,55.56,41.67
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,73.44,56.74
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,91.52,71.71
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,110.67,87.36
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,130.01,102.99
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,149.06,118.05
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,168.59,133.33
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,197.62,156.4
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,227.46,179.86
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,238.67,188.3
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,249.91,196.81
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,246.9,194.02
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,243.68,191.14
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,270.13,211.37
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,296.93,231.56
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,275.99,215.01
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,254.99,198.54
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,275.86,214.84
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,296.82,231.02
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,332.44,258.35
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,349.45,271.33
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,325.82,253.29
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,284.9,222.01
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,311.54,242.99
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,320.51,250.16
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,298.27,233.23
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,261.55,205.03
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,252.51,198.42
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,243.41,191.67
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,213.61,168.33
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,184.54,145.42
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,155.94,122.94
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,128.1,100.77
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,108.79,85.24
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,89.66,69.69
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,72.04,55.2
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,54.7,40.76
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,153.16,118.96
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,206.37,153.6
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,148.8,104.52
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,99.92,64.5
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,54.49,30.66
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,20.94,3.1
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,6.83,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,26.82,8.99
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,64.71,37.78
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,56.3,36.56
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,28.89,18.94
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,37.61,26.49
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,46.35,33.94
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,50.11,36.98
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,53.87,39.95
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,71.07,54.21
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,88.68,68.61
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,101.22,78.68
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,113.86,88.75
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,134.41,105.2
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,155.25,121.7
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,184.64,144.76
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,214.69,167.99
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,217.32,169.67
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,219.91,171.43
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,247.96,193.24
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,276.41,215.11
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,272.44,211.79
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,268.37,208.56
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,262.38,203.95
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,256.32,199.32
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,294.34,228.98
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,353.03,273.89
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,353.57,274.37
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,353.88,274.99
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,349.39,271.99
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,344.68,268.87
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,329.4,257.7
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,314.14,246.49
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,257.65,202.73
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,218.62,172.17
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,204.6,161.46
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,190.75,150.76
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,150.44,118.71
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,111.35,87.15
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,92.63,71.97
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,74.11,56.78
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,62.64,47.34
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,51.36,37.95
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,42.6,30.59
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,33.87,23.15
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,78.95,54.91
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,99.99,64.01
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,53.58,29.53
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,19.99,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,14.44,2.9
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,25.63,15.37
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,41.13,29.01
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,56.83,42.73
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,74.01,57.53
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,91.34,72.22
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,98.99,78.39
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,106.67,84.45
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,137.62,109.99
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,169.89,136.37
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,175.07,139.89
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,179.91,143.12
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,196.23,156.03
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,212.82,169.09
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,298.46,237.88
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,376.0,298.94
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,332.4,263.49
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,271.16,214.21
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,353.58,279.49
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,421.71,332.42
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,361.87,285.14
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,283.81,223.41
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,323.66,254.9
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,345.67,272.14
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,357.35,281.44
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,368.84,290.66
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,371.35,292.95
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,373.58,295.09
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,364.87,288.66
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,355.98,282.12
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,447.31,356.2
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,516.04,411.8
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,467.17,374.18
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,419.85,337.64
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,395.19,318.86
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,370.23,299.62
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,244.4,197.7
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,132.79,105.35
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,126.31,100.39
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,119.89,95.37
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,85.15,66.64
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,51.36,38.26
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,43.02,31.2
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,34.7,24.05
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,26.4,16.81
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,18.12,9.54
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,11.51,3.54
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.92,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.56,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.41,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,16.5,3.34
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,29.81,18.63
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,49.05,35.15
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,69.34,52.42
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,94.58,73.71
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,119.14,94.31
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,205.71,164.86
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,312.57,252.01
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,418.3,337.46
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,537.69,431.93
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,592.7,474.46
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,647.33,515.97
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,577.2,459.13
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,463.62,368.09
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,496.25,393.03
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,528.73,416.9
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,581.97,456.09
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,619.18,483.1
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,404.98,319.21
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,176.69,137.27
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,327.12,257.04
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,471.8,367.39
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,563.72,436.93
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,635.62,490.99
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,638.84,492.95
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,640.86,494.51
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,827.98,636.35
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,975.51,741.72
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,953.37,724.77
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,928.08,707.23
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,893.4,684.02
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,856.41,659.19
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,815.28,631.33
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,772.28,601.25
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,722.29,565.46
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,671.53,528.5
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,616.03,488.22
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,560.79,447.05
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,496.13,396.97
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,438.73,351.06
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,375.95,299.56
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,316.99,249.95
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,255.63,197.65
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,199.77,149.33
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,141.93,100.97
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,91.39,60.15
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,48.5,27.36
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,17.16,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,8.54,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,23.65,4.41
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,64.45,38.17
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,109.4,72.95
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,165.72,119.31
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,221.1,167.27
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,283.41,220.87
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,348.47,275.35
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,414.63,329.03
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,475.02,377.13
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,537.37,424.96
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,595.93,467.82
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,655.34,509.73
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,707.78,546.15
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,759.33,580.58
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,815.68,616.61
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,867.68,648.84
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,904.94,672.48
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,939.24,694.29
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,967.83,711.05
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,993.05,725.68
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,1011.84,738.53
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,1026.87,749.17
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,1035.97,756.99
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,1041.15,762.42
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,1039.89,764.48
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,1034.67,763.96
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,1020.77,757.69
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,1003.17,748.88
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,981.6,736.79
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,956.49,722.2
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,925.6,703.52
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,891.57,682.44
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,852.04,656.59
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,809.94,628.69
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,761.77,596.31
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,717.54,566.31
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,661.94,526.33
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,605.61,484.18
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,544.08,435.91
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,483.18,386.57
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,417.64,332.0
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,354.58,277.75
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,287.73,219.33
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,226.05,164.41
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,161.91,109.23
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,107.34,64.26
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,54.33,25.58
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,17.5,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,16.23,1.12
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,33.99,21.28
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,56.74,40.57
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,81.82,61.87
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,106.98,83.54
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,133.37,106.04
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,160.58,128.68
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,188.66,151.61
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,250.3,201.81
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,309.47,249.35
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,388.24,311.95
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,463.16,370.56
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,468.37,372.86
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,453.72,360.21
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,495.68,391.58
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,554.95,434.89
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,600.65,468.84
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,647.07,503.08
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,659.7,511.45
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,670.53,518.74
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,708.04,546.99
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,744.9,574.51
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,751.99,580.08
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,757.29,584.62
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,755.58,583.88
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,752.03,582.11
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,700.48,544.25
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,648.68,505.76
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,633.33,495.74
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,616.68,484.5
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,567.26,448.25
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,536.06,425.22
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,510.92,406.94
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,485.02,387.86
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,454.96,365.28
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,424.48,342.07
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,390.62,315.83
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,356.52,288.98
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,320.04,259.7
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,283.81,230.05
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,339.78,274.59
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,354.08,280.92
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,285.8,220.24
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,223.53,164.3
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,158.74,108.28
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,104.22,63.27
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,51.62,24.25
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,15.58,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,24.46,0.7
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,75.67,40.73
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,127.58,81.39
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,191.98,135.42
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,253.12,189.73
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,320.69,248.93
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,245.09,195.67
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,104.42,82.15
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,118.44,93.77
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,132.55,105.02
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,215.52,172.34
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,297.33,236.55
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,298.31,236.0
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,297.58,234.47
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,342.21,268.82
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,388.4,303.59
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,504.29,391.9
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,626.9,481.73
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,712.94,544.02
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,821.84,620.29
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,805.31,608.08
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,767.21,582.23
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,810.55,615.45
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,834.61,634.89
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,959.37,727.55
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,1047.14,787.86
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,899.15,687.82
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,705.87,544.98
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,653.79,507.59
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,583.89,455.93
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,563.57,442.09
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,542.24,427.11
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,511.45,404.33
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,480.45,381.24
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,505.39,402.48
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,508.4,406.58
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,414.3,332.31
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,318.51,255.92
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,277.3,223.26
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,237.85,191.39
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,205.16,164.89
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,173.36,138.55
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,217.81,169.41
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,222.74,162.35
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,157.91,106.42
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,103.16,61.31
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,50.08,21.63
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,14.0,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,24.66,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,75.04,40.59
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,125.91,80.75
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,189.07,133.85
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,169.52,130.14
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,97.6,77.09
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,117.5,93.66
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,138.09,110.34
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,146.0,116.49
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,153.39,122.07
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,211.16,168.35
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,264.11,209.49
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,302.42,239.06
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,342.16,269.49
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,405.96,317.39
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,457.13,354.94
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,484.48,375.41
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,511.74,395.92
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,561.32,432.86
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,611.78,469.88
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,616.74,473.74
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,620.41,476.93
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,625.25,481.5
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,629.01,485.27
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,672.72,518.03
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,694.33,534.88
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,686.17,530.07
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,676.36,524.24
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,660.36,513.29
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,642.99,501.34
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,619.81,485.24
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,595.52,468.2
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,566.47,448.06
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,536.51,426.95
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,503.26,402.46
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,469.34,377.05
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,551.63,445.52
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,597.64,483.27
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,535.0,432.61
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,473.4,381.79
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,408.05,326.44
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,345.14,271.6
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,276.81,211.61
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,214.71,156.27
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,151.2,101.78
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,98.12,58.25
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,46.39,18.76
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,12.55,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,24.54,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,73.16,39.69
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,123.09,79.14
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,184.76,130.4
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,245.24,183.13
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,312.63,241.03
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,375.24,293.54
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,441.18,346.57
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,502.4,394.25
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,565.84,441.67
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,624.17,483.57
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,682.3,523.83
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,734.88,560.3
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,786.16,594.74
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,826.7,620.41
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,873.0,649.78
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,910.24,675.44
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,944.56,699.21
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,969.89,717.69
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,991.55,733.82
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,1009.67,747.12
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,1024.12,758.09
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,1028.96,763.33
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,1029.88,766.06
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,1027.78,765.97
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,1021.87,763.46
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,1010.11,757.49
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,994.63,749.03
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,972.19,734.87
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,946.36,718.44
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,921.35,702.59
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,882.91,677.31
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,841.04,649.48
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,796.91,619.75
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,744.79,583.86
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,691.77,546.07
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,636.97,505.03
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,579.46,460.99
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,515.52,410.76
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,453.59,360.75
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,387.56,306.76
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,325.1,254.06
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,257.19,195.85
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,193.74,141.06
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,133.28,90.37
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,83.4,50.26
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,37.47,13.51
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,7.45,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
