Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,326.56,256.14
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,340.58,271.71
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,336.25,270.31
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,458.62,367.84
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,591.13,468.79
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,650.23,511.59
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,709.17,552.35
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,761.74,587.2
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,812.94,620.5
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,851.07,643.22
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,895.13,669.69
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,901.07,671.93
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,896.17,667.67
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,957.0,706.26
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,1011.39,739.2
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,1027.55,748.17
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,1039.96,755.41
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,920.1,678.99
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,742.27,556.36
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,738.85,557.77
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,733.55,556.06
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,721.31,548.46
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,707.32,539.72
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,558.42,430.83
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,376.2,293.28
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,359.58,282.25
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,342.87,270.13
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,323.71,256.06
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,304.49,241.81
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,297.04,237.1
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,301.37,241.34
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,271.79,218.64
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,242.57,195.88
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,211.28,170.56
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,180.64,145.25
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,148.14,117.85
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,116.91,91.04
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,85.11,63.61
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,51.25,34.52
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,27.07,9.3
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.97,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.26,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,43.69,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,105.04,65.2
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,176.36,128.02
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,135.89,104.56
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,62.0,46.95
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,78.04,60.71
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,94.16,74.26
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,109.79,87.21
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,125.68,100.21
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,118.88,94.06
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,112.43,88.27
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,122.23,96.07
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,132.11,103.86
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,140.19,110.15
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,148.33,116.49
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,286.63,228.35
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,440.2,346.36
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,452.54,353.48
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,443.47,345.79
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,472.39,366.86
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,479.84,371.95
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,481.65,373.32
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,482.93,374.42
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,479.68,372.1
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,475.93,369.49
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,398.69,311.35
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,343.93,269.38
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,332.87,261.95
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,321.78,254.26
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,306.88,243.11
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,292.03,231.99
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,275.21,219.32
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,258.39,206.57
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,229.6,183.92
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,201.64,161.72
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,142.22,113.37
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,97.27,76.22
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,83.95,65.33
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,70.72,54.31
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,57.09,42.86
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,43.52,31.27
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,31.01,20.36
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,18.97,9.75
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,9.46,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.28,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.21,0.53
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,13.99,6.0
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,20.6,11.84
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,27.23,17.66
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,34.28,23.72
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,41.35,29.69
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,55.95,42.01
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,71.07,54.63
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,76.61,59.1
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,82.2,63.59
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,93.71,72.95
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,105.3,82.32
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,129.48,101.93
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,154.11,121.67
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,159.96,126.14
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,165.92,130.75
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,220.4,174.18
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,297.25,233.73
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,302.32,237.09
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,307.37,240.84
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,474.49,370.89
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,642.71,494.14
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,643.35,493.99
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,642.64,494.59
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,587.29,455.66
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,553.54,431.79
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,559.51,438.54
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,583.07,457.61
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,505.36,399.92
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,449.36,357.7
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,554.25,443.78
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,644.32,515.69
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,627.41,504.1
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,597.84,483.31
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,527.31,429.4
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,454.11,372.11
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,393.58,322.6
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,336.8,274.76
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,275.8,222.36
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,219.64,172.9
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,158.12,119.12
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,105.3,72.37
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,46.44,9.03
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,16.22,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,86.25,52.09
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,166.61,121.42
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,231.24,178.69
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,305.41,243.39
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,216.12,175.8
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,67.61,51.96
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,92.28,72.86
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,117.35,93.6
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,156.89,126.25
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,211.37,170.38
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,216.67,174.07
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,207.07,165.9
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,279.26,224.35
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,339.33,272.12
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,304.38,243.38
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,249.79,199.13
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,253.36,201.95
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,256.92,204.62
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,228.02,181.22
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,199.44,158.02
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,327.35,261.66
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,442.34,352.23
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,552.39,438.98
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,660.43,521.98
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,708.66,560.33
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,774.1,610.68
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,733.94,580.93
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,693.07,551.01
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,686.76,547.58
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,676.45,541.03
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,743.65,598.29
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,780.83,629.9
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,727.49,592.19
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,672.99,553.02
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,611.8,504.71
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,551.09,455.05
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,483.95,399.03
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,419.08,343.22
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,348.45,281.06
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,281.88,221.03
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,205.92,153.63
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,141.44,95.02
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,59.55,2.99
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,65.52,37.6
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,130.36,95.08
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,179.83,139.56
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,234.57,188.02
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,285.01,232.3
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,338.07,277.55
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,387.14,318.0
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,437.38,358.05
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,463.95,377.23
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,471.36,381.28
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,517.33,415.84
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,563.83,449.73
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,621.61,490.06
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,662.11,517.14
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,650.9,506.75
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,655.01,507.39
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,675.08,520.24
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,693.7,531.72
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,665.39,509.66
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,634.42,486.11
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,638.77,488.68
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,641.85,490.06
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,672.63,513.03
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,701.45,534.22
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,672.32,513.25
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,642.35,492.2
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,647.58,497.84
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,649.88,501.06
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,628.88,487.5
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,605.98,472.62
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,445.03,351.16
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,264.18,209.47
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,199.45,158.68
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,128.74,101.23
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,241.26,195.97
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,330.06,267.71
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,285.8,231.32
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,243.23,196.04
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,198.03,158.0
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,155.44,121.2
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,110.21,81.91
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,70.1,46.13
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,30.57,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,15.26,4.86
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,25.63,15.32
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,40.2,28.02
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,54.81,40.68
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,69.46,53.25
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,84.17,65.69
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,98.96,78.04
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,113.86,90.32
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,81.29,62.87
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,52.22,38.36
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,121.24,96.11
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,196.4,157.9
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,196.6,157.23
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,196.68,156.56
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,198.95,158.08
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,201.24,159.64
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,194.25,153.72
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,187.3,147.88
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,189.17,149.28
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,191.08,150.74
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,159.85,125.37
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,129.32,100.5
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,161.74,126.96
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,194.98,153.87
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,173.74,136.69
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,152.84,119.8
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,121.76,94.67
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,91.52,70.07
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,87.12,66.58
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,82.73,63.1
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,44.35,31.42
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,27.28,17.32
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,48.04,34.81
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,30.57,20.25
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,13.18,5.58
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,11.52,4.18
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.87,2.77
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.8,0.99
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.69,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,25.3,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,92.03,48.63
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,165.59,119.06
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,230.47,177.1
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,305.24,243.01
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,370.27,300.63
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,440.0,360.67
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,316.03,261.15
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,117.07,92.78
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,132.2,105.38
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,147.73,118.06
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,176.37,141.65
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,205.95,165.86
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,257.19,207.2
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,294.83,237.14
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,435.01,351.8
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,582.71,469.27
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,535.71,430.86
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,506.2,406.02
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,569.7,457.37
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,655.88,525.0
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,655.29,524.21
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,653.3,522.67
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,649.88,520.39
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,645.05,517.11
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,436.46,351.91
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,217.07,172.41
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,166.52,131.58
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,117.79,91.71
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,98.33,75.89
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,79.2,60.25
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,74.41,56.41
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,69.78,52.71
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,151.1,121.39
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,230.44,187.57
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,182.34,147.56
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,128.27,102.37
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,108.16,85.6
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,88.74,69.24
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,69.97,53.39
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,51.34,37.44
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,35.16,23.35
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,19.0,8.72
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,9.48,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,11.53,1.51
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,19.8,10.47
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,31.42,20.63
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,43.47,31.1
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,55.71,41.63
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,68.02,52.07
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,80.39,62.44
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,92.84,72.74
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,105.86,83.26
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,118.98,93.72
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,124.97,98.4
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,131.06,103.16
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,162.23,128.63
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,194.26,154.57
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,130.4,102.23
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,70.72,52.96
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,64.88,48.11
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,59.04,43.25
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,120.59,93.78
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,186.56,147.18
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,174.42,137.23
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,162.41,127.48
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,126.84,98.65
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,92.39,70.55
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,95.5,73.17
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,98.65,75.82
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,104.53,80.73
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,110.52,85.76
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,132.93,104.32
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,156.19,123.58
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,132.23,104.15
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,108.71,84.98
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,418.95,348.68
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,648.68,535.43
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,363.3,302.11
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,68.0,51.67
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,264.01,218.56
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,396.01,324.06
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,322.73,259.77
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,256.04,200.07
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,177.55,131.07
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,112.91,70.0
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,38.36,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,15.28,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,78.72,35.73
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,151.25,108.63
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,217.8,167.24
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,294.31,233.4
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,362.35,291.56
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,436.28,352.57
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,500.59,404.39
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,567.37,456.24
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,627.57,501.72
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,685.25,543.22
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,737.53,579.08
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,788.78,613.58
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,834.49,643.01
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,878.28,670.74
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,913.86,693.9
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,946.62,715.19
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,973.6,732.62
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,985.64,740.25
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,1001.25,750.58
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,1013.29,758.64
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,1018.99,763.96
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,1020.99,766.99
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,1015.18,764.39
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,1005.69,759.5
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,994.02,754.24
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,978.61,746.38
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,952.28,730.52
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,922.77,712.38
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,887.08,689.68
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,857.76,671.27
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,812.06,640.47
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,764.54,607.94
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,710.33,569.84
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,655.39,530.42
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,593.29,483.75
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,531.99,435.73
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,465.04,380.73
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,399.07,324.73
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,325.03,260.8
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,257.66,200.87
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,179.58,132.18
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,114.4,68.17
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,38.9,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,16.83,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,80.79,32.37
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,156.99,112.56
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,223.64,172.49
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,300.95,240.75
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,369.4,301.43
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,443.6,365.43
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,507.98,419.77
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,574.72,474.46
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,633.18,520.55
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,695.21,566.69
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,747.31,604.88
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,798.28,641.77
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,846.78,676.43
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,884.31,702.76
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,919.09,726.71
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,950.99,748.52
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,977.75,766.63
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,1001.2,782.44
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,1017.16,793.04
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,1029.43,801.23
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,1034.78,804.72
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,1036.31,805.74
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,1030.86,802.45
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,1021.6,796.68
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,1006.49,786.92
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,987.74,774.69
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,962.09,757.93
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,933.18,738.78
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,898.46,715.29
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,860.89,689.5
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,815.82,657.61
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,776.28,629.57
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,722.04,590.03
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,666.97,549.18
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,604.65,500.21
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,542.97,449.64
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,473.35,391.12
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,408.9,334.99
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,334.27,269.49
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,266.2,207.99
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,186.03,136.58
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,118.14,66.49
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,40.39,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,77.16,25.09
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,175.93,124.99
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,242.82,186.34
