Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,49.87,34.87
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,76.58,58.14
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,103.68,81.75
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,131.89,106.11
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,157.91,128.31
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,184.84,150.95
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,267.43,220.24
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,344.25,283.72
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,271.25,221.91
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,161.35,128.98
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,149.49,118.74
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,137.87,108.61
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,244.23,196.19
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,343.46,275.72
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,502.35,403.4
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,667.83,530.88
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,867.0,679.69
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,1015.12,781.56
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,1020.47,783.47
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,1022.07,784.17
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,1016.47,780.12
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,1007.15,773.74
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,988.49,761.09
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,966.45,746.3
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,939.67,728.29
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,909.83,708.19
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,709.41,564.45
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,480.84,386.5
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,632.19,510.4
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,746.39,597.22
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,690.17,555.74
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,633.67,514.39
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,569.34,465.25
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,506.33,415.03
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,436.65,356.77
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,368.6,298.04
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,290.07,229.89
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,220.12,167.16
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,115.18,72.02
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,17.07,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.28,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.46,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,4.92,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,7.39,0.54
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,10.27,3.05
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,13.16,5.53
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,16.06,8.02
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,18.96,10.48
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,16.07,8.01
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,13.19,5.54
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,87.78,68.63
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,173.75,140.13
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,125.47,99.61
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,80.31,61.61
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,154.86,123.8
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,234.77,189.35
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,341.17,276.5
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,452.22,365.11
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,592.45,478.15
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,734.28,589.0
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,877.35,699.43
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,1000.21,787.82
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,807.64,645.27
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,596.78,478.26
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,601.16,483.12
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,603.77,485.94
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,764.02,614.77
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,893.09,710.57
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,854.3,682.39
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,813.35,653.31
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,766.01,618.95
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,721.83,586.64
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,663.23,542.76
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,605.02,497.66
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,539.44,445.71
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,475.9,393.81
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,401.48,330.78
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,332.21,270.42
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,252.19,200.74
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,182.1,138.39
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,98.27,58.74
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,13.66,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,37.96,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,109.74,57.83
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,182.36,137.23
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,265.31,210.27
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,338.05,273.78
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,418.31,341.64
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,484.41,396.94
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,553.62,452.94
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,615.1,500.6
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,674.3,543.79
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,727.64,582.13
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,780.14,619.23
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,739.25,588.24
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,671.28,535.96
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,805.62,636.21
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,929.25,722.51
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,698.17,553.26
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,391.04,311.82
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,387.31,309.72
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,383.27,306.19
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,727.59,578.76
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,1007.86,778.21
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,708.59,561.45
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,348.73,277.96
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,369.67,296.68
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,389.9,313.57
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,447.08,360.29
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,480.72,388.5
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,682.45,551.15
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,828.8,661.86
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,781.35,627.69
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,732.43,593.08
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,676.51,552.6
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,620.34,510.91
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,558.4,461.36
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,494.91,409.05
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,421.09,346.67
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,352.05,286.36
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,271.58,215.89
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,200.49,151.78
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,102.96,58.02
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,12.8,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,37.61,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,108.15,51.47
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,182.54,137.13
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,266.66,212.05
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,339.39,276.29
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,419.6,344.98
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,486.2,401.38
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,555.97,458.43
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,613.86,504.55
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,676.46,551.22
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,730.36,590.0
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,783.45,627.38
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,830.01,659.27
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,874.87,689.43
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,910.85,713.2
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,944.08,734.91
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,959.11,742.85
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,981.36,756.02
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,997.02,766.47
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,1009.14,774.71
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,1012.6,777.2
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,1012.38,777.42
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,1006.87,774.21
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,997.74,768.71
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,981.47,758.43
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,972.8,753.6
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,944.86,734.64
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,913.88,713.7
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,876.89,688.46
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,837.45,661.35
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,790.02,628.45
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,741.05,593.99
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,684.09,552.91
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,626.95,510.85
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,565.21,463.24
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,501.79,412.49
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,427.36,350.34
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,357.67,290.0
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,275.86,218.45
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,203.59,153.08
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,115.2,60.45
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,30.13,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,43.06,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,121.29,50.37
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,198.26,148.41
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,283.61,225.28
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,355.1,288.9
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,433.29,356.13
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,499.92,412.51
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,566.29,466.84
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,627.85,514.44
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,690.04,559.21
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,743.41,596.72
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,795.82,632.6
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,844.94,664.34
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,883.14,687.66
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,918.2,708.3
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,950.45,726.34
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,975.84,739.07
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,997.89,749.02
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,1013.35,756.69
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,1025.17,762.05
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,1029.76,762.31
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,1030.56,760.38
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,1024.96,757.88
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,1015.63,753.19
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,1001.12,746.13
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,982.97,736.7
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,955.24,721.57
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,924.39,704.06
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,887.2,681.81
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,847.55,657.34
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,809.26,633.25
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,760.51,600.96
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,703.11,561.73
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,645.34,520.94
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,580.37,472.5
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,516.71,422.29
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,442.81,361.08
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,376.34,303.45
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,294.72,232.39
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,222.3,166.26
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,128.66,61.29
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,40.8,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,42.03,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,118.23,39.03
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,196.65,145.92
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,282.79,223.97
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,354.36,288.45
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,432.76,357.02
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,500.34,414.63
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,567.76,470.3
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,629.2,518.23
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,691.28,563.35
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,745.17,600.17
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,798.12,635.0
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,848.0,666.65
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,887.11,689.64
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,922.37,710.12
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,954.81,727.87
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,980.5,739.51
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,1002.81,748.32
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,1018.36,754.42
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,1030.25,757.89
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,1034.36,755.76
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,1034.67,751.28
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,1029.06,745.69
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,1019.69,737.96
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,1002.42,726.63
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,981.63,713.33
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,954.6,700.55
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,924.44,685.38
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,865.47,650.51
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,796.48,607.75
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,746.84,577.51
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,696.23,545.31
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,633.6,502.58
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,569.27,456.21
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,507.04,408.49
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,446.97,360.73
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,379.12,305.33
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,315.5,251.41
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,245.22,191.04
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,182.31,134.21
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,89.97,35.86
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,8.54,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,36.69,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,104.15,22.68
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,183.13,134.03
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,269.32,211.12
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,341.89,274.81
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,421.68,342.26
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,488.77,397.3
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,559.03,452.38
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,616.92,494.87
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,679.49,537.11
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,733.23,571.38
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,786.15,603.45
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,832.33,629.11
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,876.62,652.5
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,913.36,675.68
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,947.41,697.16
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,973.11,713.33
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,995.52,727.61
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,1011.39,740.23
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,1023.66,750.75
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,927.72,691.35
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,808.34,614.57
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,740.43,567.93
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,650.73,504.23
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,697.44,541.13
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,720.8,560.48
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,836.26,645.09
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,922.95,704.88
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,885.42,680.45
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,845.36,655.25
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,797.82,623.39
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,748.73,589.94
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,692.5,550.94
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,635.83,510.63
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,569.97,460.26
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,509.17,411.6
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,435.07,350.77
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,365.42,291.36
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,282.03,219.92
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,208.47,153.15
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,95.96,31.24
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,37.44,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,105.51,8.61
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,184.49,133.63
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,269.46,210.56
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,339.62,272.65
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,416.61,338.52
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,356.73,292.38
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,253.26,207.88
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,285.85,234.67
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,319.14,260.83
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,404.77,329.02
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,480.45,387.68
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,461.34,370.25
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,418.18,335.11
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,435.7,348.2
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,452.65,360.39
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,468.56,371.43
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,484.01,382.06
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,561.57,441.03
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,618.08,483.52
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,462.02,364.74
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,305.21,241.24
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,331.08,262.85
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,356.8,283.5
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,456.03,362.82
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,551.82,437.34
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,533.89,423.56
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,515.12,409.9
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,439.12,351.98
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,384.79,309.75
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,457.51,369.82
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,520.2,420.08
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,421.91,342.97
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,347.2,283.2
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,306.75,251.26
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,267.42,219.15
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,224.11,182.45
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,182.74,146.52
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,137.25,106.81
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,95.47,68.77
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,43.93,7.61
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,6.4,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,12.38,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,32.66,19.77
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,53.01,38.15
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,83.11,64.05
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,109.72,86.96
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,134.62,108.13
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,160.3,129.59
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,183.13,148.3
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,206.48,167.13
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,281.8,228.23
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,346.69,279.54
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,345.3,276.29
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,323.79,258.06
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,421.97,335.13
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,525.66,413.11
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,556.2,434.93
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,586.44,457.07
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,521.85,407.96
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,476.7,372.98
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,579.58,450.6
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,659.94,508.87
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,627.97,484.01
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,595.08,459.57
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,573.31,443.87
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,550.82,427.51
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,542.96,422.55
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,533.57,416.34
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,399.43,314.89
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,273.55,216.65
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,338.61,270.6
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,396.14,316.37
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,320.89,257.75
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,265.34,213.9
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,233.34,188.81
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,202.05,163.47
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,167.09,134.11
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,133.36,105.16
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,97.34,74.03
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,63.64,43.83
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,28.77,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,16.98,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,69.8,47.33
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,128.58,99.48
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,169.23,135.45
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,212.48,172.83
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,251.3,205.97
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,291.38,239.27
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,327.75,268.67
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,364.51,297.67
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,402.2,326.86
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,440.33,355.79
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,464.77,372.71
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,488.27,388.66
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,558.08,441.35
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,630.53,494.13
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,672.61,521.23
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,692.98,533.32
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,742.69,567.98
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,791.0,600.56
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,734.66,557.55
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,654.98,499.67
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,641.56,490.45
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,626.84,479.61
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,705.98,536.15
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,759.9,573.28
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,738.23,560.25
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,714.48,546.63
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,674.55,520.11
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,633.92,492.71
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,578.72,453.98
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,524.59,415.13
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,339.95,273.29
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,162.4,129.31
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,139.5,111.31
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,117.33,93.05
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,85.97,66.64
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,64.22,48.03
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,44.75,31.23
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,25.11,13.95
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,11.96,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,25.72,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,132.65,91.5
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,242.12,186.7
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,312.91,248.26
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,391.49,314.41
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,457.0,368.51
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,526.03,423.47
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,432.89,349.64
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,292.07,235.93
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,325.92,263.4
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,360.51,290.01
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,349.47,279.85
