Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,317.45,253.72
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,383.91,305.65
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,433.74,343.58
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,439.25,346.24
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,444.02,348.69
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,735.0,569.58
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,979.07,731.56
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,820.1,622.64
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,606.13,468.25
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,603.11,468.28
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,598.82,465.54
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,586.5,457.3
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,573.06,448.29
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,549.35,431.35
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,524.97,413.89
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,502.17,397.78
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,478.45,380.8
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,387.12,310.77
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,318.21,256.48
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,410.54,333.24
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,487.74,394.81
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,433.6,352.64
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,381.16,310.92
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,321.44,261.1
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,265.5,212.69
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,201.33,156.78
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,144.5,102.7
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,65.1,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,23.23,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,66.83,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,144.44,98.26
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,225.25,175.16
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,295.76,237.78
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,374.0,305.11
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,440.07,360.71
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,509.8,417.11
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,570.38,463.41
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,632.32,508.29
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,686.02,545.36
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,739.39,580.97
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,789.7,612.64
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,844.65,646.49
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,880.42,668.3
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,913.64,688.34
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,939.44,702.84
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,962.09,715.31
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,977.09,724.22
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,988.63,731.13
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,992.62,731.98
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,993.03,730.78
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,986.59,728.61
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,976.61,724.28
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,962.73,717.44
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,945.42,708.35
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,917.35,692.03
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,886.39,673.63
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,848.01,650.36
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,807.49,625.06
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,741.91,581.16
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,680.93,539.66
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,620.6,496.76
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,561.43,452.5
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,517.81,418.38
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,472.57,381.47
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,399.44,320.93
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,331.24,262.54
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,249.8,192.68
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,178.68,125.08
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,80.74,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,6.4,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,50.07,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,142.55,94.39
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,222.94,172.68
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,292.69,234.4
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,370.17,300.64
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,403.67,330.12
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,429.3,351.97
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,483.48,394.88
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,546.93,443.03
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,613.04,492.06
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,681.02,539.36
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,682.19,536.31
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,669.48,523.35
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,463.76,366.34
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,207.6,162.77
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,476.91,376.01
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,717.91,546.45
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,727.53,553.48
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,735.04,561.91
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,738.41,567.75
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,739.66,571.67
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,591.68,462.62
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,445.38,350.95
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,435.96,345.36
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,426.12,338.6
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,674.03,533.45
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,867.78,671.24
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,830.29,643.66
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,790.68,616.72
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,675.97,534.7
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,555.24,444.73
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,509.55,410.76
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,464.03,375.55
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,470.98,381.03
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,463.24,373.49
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,390.91,313.6
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,323.54,256.06
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,242.41,186.52
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,171.81,118.58
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,77.03,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,16.22,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,122.91,78.29
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,229.17,176.54
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,299.44,238.54
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,377.6,304.97
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,444.08,360.62
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,514.34,417.27
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,530.64,429.08
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,539.53,434.59
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,532.53,428.22
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,524.62,420.6
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,504.18,404.07
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,497.15,397.16
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,526.63,419.05
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,555.68,440.13
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,431.45,342.5
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,301.6,238.45
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,318.16,251.92
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,334.92,264.81
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,493.82,390.12
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,653.59,509.41
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,646.39,502.43
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,637.74,496.03
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,634.31,494.37
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,629.11,491.44
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,607.02,476.43
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,583.86,460.66
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,458.22,364.67
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,304.4,244.14
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,283.03,228.49
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,276.98,224.01
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,250.44,202.97
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,211.25,171.54
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,183.33,148.59
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,156.14,125.79
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,126.43,100.51
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,97.77,75.72
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,65.41,47.69
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,34.91,20.21
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,15.39,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,54.24,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,148.52,91.15
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,236.5,182.33
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,307.59,246.22
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,386.82,314.4
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,452.65,370.21
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,522.14,426.69
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,579.23,471.66
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,640.93,516.71
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,693.16,553.13
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,744.77,587.98
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,793.12,618.24
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,840.16,646.51
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,865.37,662.22
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,897.24,682.66
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,923.03,698.22
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,945.77,711.8
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,961.2,722.68
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,973.24,731.52
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,766.07,591.25
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,501.59,393.76
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,498.1,394.03
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,493.92,391.98
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,481.16,383.22
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,467.88,373.98
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,467.37,375.13
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,465.45,375.11
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,663.03,534.13
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,806.0,641.66
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,759.83,609.76
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,712.29,577.27
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,656.34,536.29
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,600.37,494.21
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,535.78,442.53
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,476.64,392.94
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,401.65,328.9
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,332.01,267.34
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,248.21,193.27
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,175.53,118.76
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,63.21,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,57.14,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,152.51,88.02
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,244.26,185.4
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,315.99,248.71
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,395.74,315.33
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,313.63,254.34
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,173.17,140.48
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,197.81,161.56
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,223.06,182.09
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,304.84,249.24
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,377.33,307.61
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,496.6,402.68
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,626.96,502.91
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,654.19,521.69
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,679.77,539.9
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,689.97,545.43
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,697.71,549.32
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,709.69,558.07
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,719.66,565.4
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,723.51,568.81
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,725.31,570.85
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,720.72,567.88
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,714.11,563.56
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,702.5,556.01
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,688.91,547.04
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,808.02,637.58
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,887.82,694.71
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,860.93,675.93
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,821.88,649.19
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,774.7,615.75
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,726.12,580.9
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,669.98,540.03
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,613.68,498.17
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,547.85,447.33
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,483.82,395.44
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,412.4,335.0
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,342.67,274.04
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,257.79,199.67
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,183.74,121.86
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,66.77,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,54.99,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,151.32,81.6
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,246.75,189.38
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,320.38,256.61
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,402.42,327.6
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,257.39,212.9
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,49.81,36.71
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,58.17,43.95
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,66.58,51.01
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,76.5,59.27
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,86.51,67.53
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,102.03,80.16
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,117.77,92.81
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,122.11,96.17
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,126.55,99.63
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,130.6,102.77
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,134.73,106.0
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,133.97,105.29
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,133.31,104.7
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,153.23,120.93
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,173.67,137.45
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,172.21,136.32
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,170.87,135.37
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,166.06,131.6
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,161.41,127.97
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,154.83,122.81
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,148.44,117.79
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,533.66,436.97
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,825.72,655.51
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,777.86,620.21
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,728.61,585.98
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,672.42,545.78
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,616.05,504.22
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,550.13,453.06
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,485.98,400.64
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,414.58,339.47
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,344.7,277.64
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,258.54,200.87
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,182.62,118.68
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,66.61,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,12.8,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,129.03,62.03
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,251.04,190.62
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,322.49,256.16
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,401.2,324.16
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,467.49,380.67
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,536.96,437.64
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,387.52,318.79
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,164.74,133.07
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,226.03,185.19
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,307.24,251.47
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,571.15,464.09
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,826.22,648.38
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,861.24,670.32
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,893.76,692.7
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,788.77,618.34
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,634.73,503.72
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,819.62,643.87
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,955.02,738.7
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,811.99,636.86
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,614.68,487.91
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,805.63,638.37
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,953.01,746.63
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,939.21,739.71
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,922.01,731.77
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,664.18,540.99
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,382.91,312.71
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,612.41,505.19
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,786.54,642.9
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,741.46,608.53
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,695.08,573.6
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,640.11,531.43
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,585.15,488.41
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,525.19,439.24
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,463.47,386.94
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,389.6,322.26
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,321.04,260.46
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,236.29,184.12
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,161.05,102.08
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,57.88,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.95,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,123.75,51.31
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,247.11,189.55
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,322.21,260.79
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,406.02,335.71
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,471.46,394.6
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,544.78,458.06
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,528.48,445.17
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,488.07,411.46
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,631.72,529.82
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,774.36,641.48
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,820.07,675.5
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,863.89,708.08
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,899.52,734.4
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,922.36,751.01
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,948.42,770.15
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,971.31,786.98
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,986.65,798.28
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,998.52,807.16
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,1001.48,809.57
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,1000.82,809.48
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,995.77,805.85
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,987.15,799.75
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,969.02,786.65
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,958.31,779.31
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,931.35,759.55
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,901.42,737.61
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,863.16,709.41
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,822.65,679.3
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,775.38,643.48
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,726.74,606.17
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,669.09,561.2
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,611.44,515.37
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,543.92,458.83
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,482.78,405.47
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,405.63,337.4
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,334.0,272.36
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,244.88,191.88
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,165.32,102.8
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,59.93,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,112.38,36.45
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,241.4,183.04
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,315.47,253.01
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,394.27,322.6
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,463.39,382.38
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,536.11,442.83
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,598.27,491.86
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,661.53,538.27
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,715.58,577.05
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,768.97,614.39
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,816.25,646.93
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,852.78,671.38
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,889.14,695.0
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,922.93,716.53
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,949.27,731.4
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,972.48,744.1
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,988.48,753.31
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,1000.97,760.33
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,1007.06,763.24
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,1009.51,763.94
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,1003.29,759.93
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,993.44,753.79
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,977.91,744.8
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,958.92,733.61
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,932.36,718.61
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,902.8,701.28
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,866.41,677.5
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,827.67,651.64
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,789.13,625.82
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,740.37,592.0
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,683.92,551.99
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,627.21,510.58
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,561.1,459.79
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,496.72,407.36
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,421.6,343.58
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,351.1,281.4
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,263.81,203.42
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,184.71,110.08
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,70.36,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,106.24,22.54
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,228.07,172.25
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,303.23,244.12
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,387.61,318.8
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,457.06,380.04
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,526.48,439.47
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,589.7,491.18
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,654.15,540.54
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,708.57,582.27
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,762.39,622.94
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,810.46,657.5
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,857.05,690.52
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,892.25,715.53
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,924.79,738.55
